Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,30,434.0,199.0,1.4,11.0,426.0,453.55,366.76
2016,1,11,14,45,395.0,192.5,1.4,11.5,390.0,405.0,326.77
2016,1,11,15,0,356.0,186.0,1.4,12.0,354.0,362.17,291.8
2016,1,11,15,15,569.0,133.0,1.3,11.5,375.0,389.86,312.46
2016,1,11,15,30,782.0,80.0,1.2,11.0,396.0,396.65,313.17
2016,1,11,15,45,752.0,75.5,1.1,11.0,352.0,343.46,266.25
2016,1,11,16,0,722.0,71.0,1.0,11.0,308.0,290.97,219.43
2016,1,11,16,15,675.0,65.5,0.95,10.5,260.5,235.49,170.59
2016,1,11,16,30,628.0,60.0,0.9,10.0,213.0,183.85,125.12
2016,1,11,16,45,558.5,52.0,0.85,9.5,165.5,130.71,80.93
2016,1,11,17,0,489.0,44.0,0.8,9.0,118.0,84.62,46.13
2016,1,11,17,15,364.0,32.5,0.85,8.5,76.0,40.55,19.42
2016,1,11,17,30,239.0,21.0,0.9,8.0,34.0,16.81,0.0
2016,1,11,17,45,119.5,10.5,0.95,7.5,17.0,10.32,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,13.5,3.15,3.0,30.5,70.54,0.0
2016,1,12,8,0,402.0,27.0,3.5,4.0,61.0,182.55,128.57
2016,1,12,8,15,505.5,35.5,3.35,4.5,108.0,249.88,199.3
2016,1,12,8,30,609.0,44.0,3.2,5.0,155.0,323.12,266.65
2016,1,12,8,45,670.5,49.5,3.05,6.0,204.5,384.91,322.34
2016,1,12,9,0,732.0,55.0,2.9,7.0,254.0,450.04,378.46
2016,1,12,9,15,770.5,59.0,2.7,8.0,302.0,503.65,422.76
2016,1,12,9,30,809.0,63.0,2.5,9.0,350.0,557.84,465.41
2016,1,12,9,45,836.0,66.0,2.35,10.0,393.5,603.89,499.96
2016,1,12,10,0,863.0,69.0,2.2,11.0,437.0,648.94,532.26
2016,1,12,10,15,881.0,71.0,2.05,12.0,475.0,681.18,553.13
2016,1,12,10,30,899.0,73.0,1.9,13.0,513.0,715.4,573.97
2016,1,12,10,45,912.0,74.5,1.8,14.0,544.5,743.1,589.8
2016,1,12,11,0,925.0,76.0,1.7,15.0,576.0,768.01,603.31
2016,1,12,11,15,933.5,77.5,1.6,15.0,599.5,786.56,614.33
2016,1,12,11,30,942.0,79.0,1.5,15.0,623.0,801.83,623.03
2016,1,12,11,45,948.5,79.0,1.4,15.5,639.0,810.49,625.96
2016,1,12,12,0,955.0,79.0,1.3,16.0,655.0,815.64,626.54
2016,1,12,12,15,957.0,79.5,1.25,16.0,662.0,814.35,624.62
2016,1,12,12,30,959.0,80.0,1.2,16.0,669.0,809.46,620.43
2016,1,12,12,45,958.5,79.5,1.15,16.0,667.5,798.03,611.92
2016,1,12,13,0,958.0,79.0,1.1,16.0,666.0,783.1,601.2
2016,1,12,13,15,954.5,78.5,1.05,16.0,656.0,762.61,586.78
2016,1,12,13,30,951.0,78.0,1.0,16.0,646.0,738.89,570.24
2016,1,12,13,45,945.0,77.0,1.0,16.0,628.0,709.87,550.64
2016,1,12,14,0,939.0,76.0,1.0,16.0,610.0,678.01,527.43
2016,1,12,14,15,929.5,75.0,0.9,16.0,584.0,641.38,499.23
2016,1,12,14,30,920.0,74.0,0.8,16.0,558.0,602.49,468.9
2016,1,12,14,45,904.0,72.5,0.75,16.0,524.5,557.6,434.04
2016,1,12,15,0,888.0,71.0,0.7,16.0,491.0,511.41,397.35
2016,1,12,15,15,868.0,68.5,0.55,15.5,451.0,461.67,356.91
2016,1,12,15,30,848.0,66.0,0.4,15.0,411.0,411.01,314.66
2016,1,12,15,45,819.0,63.0,0.3,15.0,366.5,356.6,268.31
2016,1,12,16,0,790.0,60.0,0.2,15.0,322.0,303.33,221.89
2016,1,12,16,15,747.0,55.5,0.3,14.5,273.5,246.47,173.42
2016,1,12,16,30,704.0,51.0,0.4,14.0,225.0,192.92,127.26
2016,1,12,16,45,635.5,45.0,0.55,13.5,176.0,137.78,82.12
2016,1,12,17,0,567.0,39.0,0.7,13.0,127.0,89.5,46.14
2016,1,12,17,15,443.5,29.5,0.8,12.0,82.5,42.92,18.89
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,15.67,0.84
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,9.83,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,190.5,14.0,2.55,5.0,30.0,68.04,0.0
2016,1,13,8,0,381.0,28.0,2.9,6.0,60.0,176.61,123.71
2016,1,13,8,15,485.0,37.0,2.8,6.5,106.5,243.9,193.06
2016,1,13,8,30,589.0,46.0,2.7,7.0,153.0,320.4,262.23
2016,1,13,8,45,650.0,52.0,2.65,8.0,202.5,378.27,314.14
2016,1,13,9,0,711.0,58.0,2.6,9.0,252.0,443.05,369.52
2016,1,13,9,15,703.0,64.5,2.8,10.0,284.5,473.26,395.45
2016,1,13,9,30,695.0,71.0,3.0,11.0,317.0,503.24,419.86
2016,1,13,9,45,769.0,72.0,3.2,12.0,375.5,570.13,472.97
2016,1,13,10,0,843.0,73.0,3.4,13.0,434.0,641.52,527.8
2016,1,13,10,15,862.0,75.5,3.5,13.5,472.0,678.83,555.27
2016,1,13,10,30,881.0,78.0,3.6,14.0,510.0,714.09,579.93
2016,1,13,10,45,893.0,80.0,3.7,14.5,541.0,737.09,595.13
2016,1,13,11,0,905.0,82.0,3.8,15.0,572.0,761.61,611.5
2016,1,13,11,15,914.0,83.5,3.8,15.0,596.0,780.36,624.28
2016,1,13,11,30,923.0,85.0,3.8,15.0,620.0,795.91,634.8
2016,1,13,11,45,928.0,86.0,3.85,15.5,635.5,804.53,639.39
2016,1,13,12,0,933.0,87.0,3.9,16.0,651.0,809.68,641.62
2016,1,13,12,15,935.5,87.0,3.9,16.0,658.5,808.32,640.23
2016,1,13,12,30,938.0,87.0,3.9,16.0,666.0,803.43,636.48
2016,1,13,12,45,938.0,87.0,3.9,16.5,665.0,793.17,627.79
2016,1,13,13,0,938.0,87.0,3.9,17.0,664.0,779.45,616.77
2016,1,13,13,15,934.5,86.5,3.85,17.0,654.0,759.32,602.15
2016,1,13,13,30,931.0,86.0,3.8,17.0,644.0,736.02,585.31
2016,1,13,13,45,924.5,85.0,3.8,17.0,626.0,707.15,564.35
2016,1,13,14,0,918.0,84.0,3.8,17.0,608.0,675.52,539.94
2016,1,13,14,15,908.0,82.5,3.75,17.0,582.0,638.67,511.0
2016,1,13,14,30,898.0,81.0,3.7,17.0,556.0,599.67,479.87
2016,1,13,14,45,883.5,79.0,3.65,17.0,523.0,556.74,445.01
2016,1,13,15,0,869.0,77.0,3.6,17.0,490.0,511.21,407.35
2016,1,13,15,15,848.0,74.5,3.35,16.5,450.5,461.16,365.58
2016,1,13,15,30,827.0,72.0,3.1,16.0,411.0,410.9,322.52
2016,1,13,15,45,796.5,68.5,2.85,15.5,366.0,356.31,275.04
2016,1,13,16,0,766.0,65.0,2.6,15.0,321.0,303.06,227.65
2016,1,13,16,15,722.0,60.0,2.4,14.0,273.0,246.52,177.77
2016,1,13,16,30,678.0,55.0,2.2,13.0,225.0,193.43,130.83
2016,1,13,16,45,608.5,48.5,2.0,12.0,176.0,137.73,84.3
2016,1,13,17,0,539.0,42.0,1.8,11.0,127.0,89.93,47.98
2016,1,13,17,15,417.5,31.5,1.85,10.5,83.0,43.51,19.75
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,16.48,2.59
2016,1,13,17,45,148.0,10.5,1.95,9.5,19.5,10.32,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,16.0,2.75,8.0,28.0,54.91,0.0
2016,1,14,8,0,275.0,32.0,3.1,9.0,56.0,144.96,100.68
2016,1,14,8,15,380.0,43.5,3.05,9.5,100.0,210.89,165.57
2016,1,14,8,30,485.0,55.0,3.0,10.0,144.0,286.14,232.43
2016,1,14,8,45,555.5,62.0,3.0,11.0,192.5,348.61,287.31
2016,1,14,9,0,626.0,69.0,3.0,12.0,241.0,415.49,343.96
2016,1,14,9,15,669.0,75.0,3.25,12.5,287.5,469.95,389.85
2016,1,14,9,30,712.0,81.0,3.5,13.0,334.0,525.62,435.41
2016,1,14,9,45,744.5,84.0,3.8,14.0,377.0,572.05,471.8
2016,1,14,10,0,777.0,87.0,4.1,15.0,420.0,615.41,504.94
2016,1,14,10,15,587.0,139.0,4.15,15.5,403.0,564.58,461.3
2016,1,14,10,30,397.0,191.0,4.2,16.0,386.0,494.21,402.19
2016,1,14,10,45,424.5,198.0,4.3,16.5,418.0,536.48,434.55
2016,1,14,11,0,452.0,205.0,4.4,17.0,450.0,570.0,459.48
2016,1,14,11,15,366.5,234.0,4.4,17.0,438.5,534.34,429.54
2016,1,14,11,30,281.0,263.0,4.4,17.0,427.0,503.58,403.27
2016,1,14,11,45,371.5,250.0,4.45,17.5,472.5,557.65,445.96
2016,1,14,12,0,462.0,237.0,4.5,18.0,518.0,618.7,492.69
2016,1,14,12,15,447.5,244.0,4.55,18.0,518.5,612.19,486.92
2016,1,14,12,30,433.0,251.0,4.6,18.0,519.0,603.95,480.2
2016,1,14,12,45,438.5,249.0,4.65,18.5,520.0,599.63,476.12
2016,1,14,13,0,444.0,247.0,4.7,19.0,521.0,593.48,470.66
2016,1,14,13,15,654.5,175.5,4.7,19.0,573.0,661.38,526.15
2016,1,14,13,30,865.0,104.0,4.7,19.0,625.0,714.68,569.26
2016,1,14,13,45,589.0,178.5,4.75,19.0,529.0,585.09,466.65
2016,1,14,14,0,313.0,253.0,4.8,19.0,433.0,463.05,368.44
2016,1,14,14,15,573.0,174.5,4.75,19.0,486.5,533.1,426.56
2016,1,14,14,30,833.0,96.0,4.7,19.0,540.0,581.76,465.43
2016,1,14,14,45,821.0,92.5,4.7,19.0,508.0,539.65,430.98
2016,1,14,15,0,809.0,89.0,4.7,19.0,476.0,496.18,395.05
2016,1,14,15,15,787.0,86.0,4.5,18.5,437.5,447.59,354.54
2016,1,14,15,30,765.0,83.0,4.3,18.0,399.0,399.0,313.05
2016,1,14,15,45,734.5,78.5,4.1,18.0,355.5,345.63,266.4
2016,1,14,16,0,704.0,74.0,3.9,18.0,312.0,294.11,220.56
2016,1,14,16,15,658.5,68.5,3.55,17.0,265.0,239.51,172.9
2016,1,14,16,30,613.0,63.0,3.2,16.0,218.0,188.61,128.42
2016,1,14,16,45,544.0,55.0,2.85,15.5,170.5,135.74,84.52
2016,1,14,17,0,475.0,47.0,2.5,15.0,123.0,89.88,49.69
2016,1,14,17,15,358.0,35.0,2.5,14.5,81.0,45.43,22.11
2016,1,14,17,30,241.0,23.0,2.5,14.0,39.0,18.29,4.57
2016,1,14,17,45,120.5,11.5,2.55,13.5,19.5,11.3,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.5,12.5,4.4,6.5,33.0,77.73,0.0
2016,1,15,8,0,459.0,25.0,4.5,7.0,66.0,195.54,137.36
2016,1,15,8,15,562.0,32.5,4.4,7.5,114.5,265.24,209.86
2016,1,15,8,30,665.0,40.0,4.3,8.0,163.0,343.6,281.44
2016,1,15,8,45,727.5,44.5,4.2,9.0,214.0,407.22,338.65
2016,1,15,9,0,790.0,49.0,4.1,10.0,265.0,474.29,396.28
2016,1,15,9,15,826.0,52.0,4.0,10.5,314.0,524.22,438.7
2016,1,15,9,30,862.0,55.0,3.9,11.0,363.0,577.82,482.36
2016,1,15,9,45,888.0,57.0,3.8,12.0,407.5,623.96,517.63
2016,1,15,10,0,914.0,59.0,3.7,13.0,452.0,669.01,550.72
2016,1,15,10,15,930.5,60.5,3.5,13.5,490.5,705.53,575.31
2016,1,15,10,30,947.0,62.0,3.3,14.0,529.0,739.74,597.63
2016,1,15,10,45,958.5,63.0,3.1,15.0,561.0,767.17,613.29
2016,1,15,11,0,970.0,64.0,2.9,16.0,593.0,791.59,626.39
2016,1,15,11,15,977.0,65.0,2.7,16.0,617.0,809.44,636.84
2016,1,15,11,30,984.0,66.0,2.5,16.0,641.0,823.83,644.73
2016,1,15,11,45,984.0,69.0,2.3,16.5,656.5,831.57,646.64
2016,1,15,12,0,984.0,72.0,2.1,17.0,672.0,835.56,645.94
2016,1,15,12,15,985.0,72.5,1.95,17.0,679.0,833.76,642.9
2016,1,15,12,30,986.0,73.0,1.8,17.0,686.0,828.25,637.42
2016,1,15,12,45,985.0,73.0,1.65,17.5,684.5,817.0,626.9
2016,1,15,13,0,984.0,73.0,1.5,18.0,683.0,802.15,614.08
2016,1,15,13,15,980.0,72.5,1.45,18.0,673.0,781.06,599.34
2016,1,15,13,30,976.0,72.0,1.4,18.0,663.0,756.66,582.42
2016,1,15,13,45,968.0,72.0,1.35,18.5,644.0,726.92,560.76
2016,1,15,14,0,960.0,72.0,1.3,19.0,625.0,694.34,536.28
2016,1,15,14,15,950.5,70.5,1.35,18.5,599.0,656.59,509.92
2016,1,15,14,30,941.0,69.0,1.4,18.0,573.0,616.52,481.04
2016,1,15,14,45,924.5,68.5,1.45,18.0,539.0,571.62,446.7
2016,1,15,15,0,908.0,68.0,1.5,18.0,505.0,525.37,410.31
2016,1,15,15,15,888.5,65.5,1.35,17.5,465.0,474.63,369.2
2016,1,15,15,30,869.0,63.0,1.2,17.0,425.0,423.4,326.51
2016,1,15,15,45,839.0,60.5,1.1,17.0,379.5,367.91,279.06
2016,1,15,16,0,809.0,58.0,1.0,17.0,334.0,313.61,231.52
2016,1,15,16,15,767.0,54.0,0.9,16.5,285.0,256.18,181.51
2016,1,15,16,30,725.0,50.0,0.8,16.0,236.0,201.89,134.01
2016,1,15,16,45,657.5,44.5,0.7,16.0,186.0,145.65,87.21
2016,1,15,17,0,590.0,39.0,0.6,16.0,136.0,96.12,49.64
2016,1,15,17,15,471.5,30.0,0.65,15.5,90.5,47.92,20.74
2016,1,15,17,30,353.0,21.0,0.7,15.0,45.0,17.63,5.16
2016,1,15,17,45,176.5,10.5,0.75,14.5,22.5,10.32,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.49,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.96,0.0
2016,1,16,8,15,0.0,2.5,1.4,8.5,2.5,2.41,0.0
2016,1,16,8,30,0.0,4.0,1.6,9.0,4.0,3.85,0.0
2016,1,16,8,45,0.0,5.5,1.8,9.5,5.5,5.3,0.0
2016,1,16,9,0,0.0,7.0,2.0,10.0,7.0,6.75,0.23
2016,1,16,9,15,0.0,9.0,2.0,10.0,9.0,8.68,1.92
2016,1,16,9,30,0.0,11.0,2.0,10.0,11.0,10.61,3.59
2016,1,16,9,45,0.0,12.5,2.0,10.5,12.5,12.06,4.82
2016,1,16,10,0,0.0,14.0,2.0,11.0,14.0,13.51,6.03
2016,1,16,10,15,0.0,15.0,2.0,11.0,15.0,14.48,6.83
2016,1,16,10,30,0.0,16.0,2.0,11.0,16.0,15.45,7.64
2016,1,16,10,45,0.0,14.5,2.0,11.5,14.5,14.0,6.35
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,12.55,5.07
2016,1,16,11,15,0.0,43.5,2.25,12.0,43.5,42.04,30.1
2016,1,16,11,30,0.0,74.0,2.5,12.0,74.0,71.58,54.9
2016,1,16,11,45,131.5,179.0,2.75,12.5,260.0,289.73,237.7
2016,1,16,12,0,263.0,284.0,3.0,13.0,446.0,512.1,412.8
2016,1,16,12,15,586.0,190.0,3.5,13.5,554.5,662.17,534.23
2016,1,16,12,30,909.0,96.0,4.0,14.0,663.0,797.55,638.02
2016,1,16,12,45,922.5,91.0,4.55,14.5,666.0,792.38,634.99
2016,1,16,13,0,936.0,86.0,5.1,15.0,669.0,783.53,630.28
2016,1,16,13,15,933.5,85.5,5.3,15.0,660.0,764.32,617.07
2016,1,16,13,30,931.0,85.0,5.5,15.0,651.0,741.89,601.41
2016,1,16,13,45,924.5,84.5,5.75,15.0,633.5,713.65,581.39
2016,1,16,14,0,918.0,84.0,6.0,15.0,616.0,682.63,557.66
2016,1,16,14,15,907.5,83.0,6.15,14.5,590.0,646.03,529.49
2016,1,16,14,30,897.0,82.0,6.3,14.0,564.0,607.29,498.86
2016,1,16,14,45,484.5,146.5,6.5,14.0,405.0,415.51,341.48
2016,1,16,15,0,72.0,211.0,6.7,14.0,246.0,244.42,198.56
2016,1,16,15,15,38.5,179.0,6.85,13.0,197.5,193.4,157.33
2016,1,16,15,30,5.0,147.0,7.0,12.0,149.0,144.52,117.26
2016,1,16,15,45,2.5,130.5,7.2,11.5,131.5,127.08,103.04
2016,1,16,16,0,0.0,114.0,7.4,11.0,114.0,109.97,88.9
2016,1,16,16,15,281.0,95.5,7.35,10.0,168.5,168.24,130.59
2016,1,16,16,30,562.0,77.0,7.3,9.0,223.0,194.72,140.29
2016,1,16,16,45,475.5,68.5,7.25,8.5,174.0,140.92,94.82
2016,1,16,17,0,389.0,60.0,7.2,8.0,125.0,94.99,59.05
2016,1,16,17,15,281.0,44.5,6.9,7.0,83.0,51.8,29.79
2016,1,16,17,30,173.0,29.0,6.6,6.0,41.0,22.86,9.85
2016,1,16,17,45,86.5,14.5,6.3,5.5,20.5,14.25,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,210.5,13.5,0.7,1.5,32.0,73.44,0.0
2016,1,17,8,0,421.0,27.0,0.7,2.0,64.0,184.86,132.38
2016,1,17,8,15,522.0,35.0,0.85,2.5,111.5,253.09,201.77
2016,1,17,8,30,623.0,43.0,1.0,3.0,159.0,329.7,271.16
2016,1,17,8,45,680.5,48.5,1.2,4.0,208.5,390.65,325.85
2016,1,17,9,0,738.0,54.0,1.4,5.0,258.0,454.71,381.08
2016,1,17,9,15,775.0,58.0,1.5,5.5,306.0,508.28,426.21
2016,1,17,9,30,812.0,62.0,1.6,6.0,354.0,562.37,470.2
2016,1,17,9,45,833.0,66.0,1.7,7.0,397.0,606.57,504.15
2016,1,17,10,0,854.0,70.0,1.8,8.0,440.0,649.42,536.0
2016,1,17,10,15,871.5,72.0,1.9,8.5,478.0,685.9,562.46
2016,1,17,10,30,889.0,74.0,2.0,9.0,516.0,715.92,583.14
2016,1,17,10,45,897.0,77.5,2.1,9.5,546.5,742.71,601.29
2016,1,17,11,0,905.0,81.0,2.2,10.0,577.0,766.54,617.2
2016,1,17,11,15,913.0,82.5,2.25,10.0,601.0,784.98,629.92
2016,1,17,11,30,921.0,84.0,2.3,10.0,625.0,800.21,640.42
2016,1,17,11,45,922.5,86.0,2.35,10.5,640.0,807.65,644.23
2016,1,17,12,0,924.0,88.0,2.4,11.0,655.0,811.61,645.71
2016,1,17,12,15,925.5,88.5,2.45,11.0,662.5,810.39,644.8
2016,1,17,12,30,927.0,89.0,2.5,11.0,670.0,805.67,641.54
2016,1,17,12,45,924.0,90.0,2.55,11.5,668.5,794.63,632.69
2016,1,17,13,0,921.0,91.0,2.6,12.0,667.0,780.22,621.57
2016,1,17,13,15,917.5,90.5,2.7,12.0,657.5,760.57,608.17
2016,1,17,13,30,914.0,90.0,2.8,12.0,648.0,737.78,592.46
2016,1,17,13,45,906.0,89.5,2.9,12.0,630.0,708.93,572.19
2016,1,17,14,0,898.0,89.0,3.0,12.0,612.0,677.44,548.38
2016,1,17,14,15,888.0,87.5,3.05,12.0,586.5,642.88,521.38
2016,1,17,14,30,878.0,86.0,3.1,12.0,561.0,604.19,490.67
2016,1,17,14,45,859.5,85.0,3.15,12.0,527.5,559.49,454.54
2016,1,17,15,0,841.0,84.0,3.2,12.0,494.0,513.78,416.71
2016,1,17,15,15,701.5,103.0,3.05,11.5,427.0,431.72,349.56
2016,1,17,15,30,562.0,122.0,2.9,11.0,360.0,359.52,289.88
2016,1,17,15,45,530.0,116.0,2.75,11.0,321.5,312.15,248.66
2016,1,17,16,0,498.0,110.0,2.6,11.0,283.0,268.31,209.69
2016,1,17,16,15,473.0,97.0,2.25,10.0,242.0,221.89,168.67
2016,1,17,16,30,448.0,84.0,1.9,9.0,201.0,177.42,129.06
2016,1,17,16,45,399.5,70.5,1.6,8.5,159.0,130.86,89.17
2016,1,17,17,0,351.0,57.0,1.3,8.0,117.0,89.24,55.59
2016,1,17,17,15,272.5,41.5,1.3,7.5,78.5,49.46,27.88
2016,1,17,17,30,194.0,26.0,1.3,7.0,40.0,20.25,8.84
2016,1,17,17,45,97.0,13.0,1.35,7.0,20.0,12.78,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,169.5,15.5,2.2,2.0,30.5,74.13,0.0
2016,1,18,8,0,339.0,31.0,2.5,3.0,61.0,166.1,119.98
2016,1,18,8,15,444.0,41.0,2.45,3.5,107.5,233.7,187.68
2016,1,18,8,30,549.0,51.0,2.4,4.0,154.0,310.61,257.44
2016,1,18,8,45,612.0,58.0,2.4,5.0,203.5,372.54,312.89
2016,1,18,9,0,675.0,65.0,2.4,6.0,253.0,438.32,369.41
2016,1,18,9,15,716.0,70.0,2.35,6.5,301.0,492.8,415.22
2016,1,18,9,30,757.0,75.0,2.3,7.0,349.0,545.62,458.09
2016,1,18,9,45,785.5,79.0,2.3,7.5,393.0,592.88,495.22
2016,1,18,10,0,814.0,83.0,2.3,8.0,437.0,639.36,530.62
2016,1,18,10,15,834.0,86.0,2.2,8.5,476.0,677.78,558.26
2016,1,18,10,30,854.0,89.0,2.1,9.0,515.0,714.28,582.61
2016,1,18,10,45,869.0,90.5,2.05,9.5,547.0,743.27,601.26
2016,1,18,11,0,884.0,92.0,2.0,10.0,579.0,769.62,617.78
2016,1,18,11,15,894.0,93.5,1.95,10.5,604.0,789.34,629.35
2016,1,18,11,30,904.0,95.0,1.9,11.0,629.0,805.89,638.65
2016,1,18,11,45,915.5,94.0,1.85,11.5,646.5,813.17,641.36
2016,1,18,12,0,927.0,93.0,1.8,12.0,664.0,821.52,645.02
2016,1,18,12,15,930.0,93.5,1.7,12.0,672.5,821.49,643.5
2016,1,18,12,30,933.0,94.0,1.6,12.0,681.0,817.92,639.69
2016,1,18,12,45,934.5,93.0,1.55,12.5,680.5,808.05,630.99
2016,1,18,13,0,936.0,92.0,1.5,13.0,680.0,794.69,620.07
2016,1,18,13,15,933.0,91.5,1.35,13.0,671.0,775.17,605.0
2016,1,18,13,30,930.0,91.0,1.2,13.0,662.0,752.44,587.78
2016,1,18,13,45,924.5,90.0,1.1,13.5,644.5,724.37,566.41
2016,1,18,14,0,919.0,89.0,1.0,14.0,627.0,693.47,541.98
2016,1,18,14,15,909.0,87.5,0.9,14.0,601.0,656.59,513.66
2016,1,18,14,30,899.0,86.0,0.8,14.0,575.0,618.85,484.23
2016,1,18,14,45,888.0,82.5,0.75,14.0,542.5,574.82,450.22
2016,1,18,15,0,877.0,79.0,0.7,14.0,510.0,529.17,414.15
2016,1,18,15,15,857.0,76.5,0.7,14.0,470.0,478.97,374.03
2016,1,18,15,30,837.0,74.0,0.7,14.0,430.0,428.41,332.38
2016,1,18,15,45,808.0,71.0,0.75,14.0,385.0,373.95,286.72
2016,1,18,16,0,779.0,68.0,0.8,14.0,340.0,320.61,240.59
2016,1,18,16,15,737.0,63.0,0.8,13.0,291.5,263.25,191.17
2016,1,18,16,30,695.0,58.0,0.8,12.0,243.0,209.08,143.83
2016,1,18,16,45,628.5,51.5,0.85,11.0,193.0,151.86,95.8
2016,1,18,17,0,562.0,45.0,0.9,10.0,143.0,102.22,56.93
2016,1,18,17,15,449.0,35.5,1.0,9.5,97.0,54.24,26.1
2016,1,18,17,30,336.0,26.0,1.1,9.0,51.0,20.55,9.57
2016,1,18,17,45,168.0,13.0,1.25,8.5,25.5,12.78,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,125.5,17.5,3.3,6.5,29.0,63.39,0.0
2016,1,19,8,0,251.0,35.0,3.4,7.0,58.0,141.9,101.65
2016,1,19,8,15,354.5,48.0,3.5,7.0,102.5,206.56,164.53
2016,1,19,8,30,458.0,61.0,3.6,7.0,147.0,282.32,232.82
2016,1,19,8,45,523.0,70.0,3.75,7.5,195.0,344.02,288.29
2016,1,19,9,0,588.0,79.0,3.9,8.0,243.0,409.76,345.64
2016,1,19,9,15,632.0,85.5,4.1,8.5,290.0,464.62,392.67
2016,1,19,9,30,676.0,92.0,4.3,9.0,337.0,520.84,439.56
2016,1,19,9,45,711.0,95.5,4.55,10.0,381.0,568.95,478.11
2016,1,19,10,0,746.0,99.0,4.8,11.0,425.0,616.91,515.59
2016,1,19,10,15,494.5,160.0,5.15,11.5,384.0,529.29,441.36
2016,1,19,10,30,243.0,221.0,5.5,12.0,343.0,422.49,349.81
2016,1,19,10,45,325.0,220.5,5.9,13.0,394.0,484.65,400.57
2016,1,19,11,0,407.0,220.0,6.3,14.0,445.0,548.82,451.68
2016,1,19,11,15,626.5,165.5,6.35,14.5,528.5,670.65,550.63
2016,1,19,11,30,846.0,111.0,6.4,15.0,612.0,781.15,635.87
2016,1,19,11,45,642.5,179.5,6.5,16.0,566.0,704.72,572.22
2016,1,19,12,0,439.0,248.0,6.6,17.0,520.0,617.64,498.1
2016,1,19,12,15,389.5,264.5,6.5,17.0,508.0,587.46,473.35
2016,1,19,12,30,340.0,281.0,6.4,17.0,496.0,563.41,453.0
2016,1,19,12,45,371.0,273.0,6.35,17.0,507.5,573.05,461.03
2016,1,19,13,0,402.0,265.0,6.3,17.0,519.0,580.69,467.37
2016,1,19,13,15,394.5,263.0,6.2,17.0,509.0,564.49,454.34
2016,1,19,13,30,387.0,261.0,6.1,17.0,499.0,547.16,440.48
2016,1,19,13,45,535.0,206.0,6.0,17.5,526.0,584.7,471.55
2016,1,19,14,0,683.0,151.0,5.9,18.0,553.0,610.16,492.3
2016,1,19,14,15,424.0,202.5,5.8,18.0,449.0,476.99,384.27
2016,1,19,14,30,165.0,254.0,5.7,18.0,345.0,353.6,283.03
2016,1,19,14,45,190.0,237.0,5.6,18.0,336.0,342.59,274.78
2016,1,19,15,0,215.0,220.0,5.5,18.0,327.0,329.3,264.14
2016,1,19,15,15,462.0,162.0,5.15,17.5,367.5,381.16,305.62
2016,1,19,15,30,709.0,104.0,4.8,17.0,408.0,406.68,322.6
2016,1,19,15,45,674.5,99.0,4.45,17.0,364.0,353.7,276.18
2016,1,19,16,0,640.0,94.0,4.1,17.0,320.0,302.69,231.03
2016,1,19,16,15,593.5,87.0,3.6,16.5,273.5,248.77,183.95
2016,1,19,16,30,547.0,80.0,3.1,16.0,227.0,198.79,140.29
2016,1,19,16,45,484.0,69.5,2.7,15.5,180.0,146.99,96.93
2016,1,19,17,0,421.0,59.0,2.3,15.0,133.0,101.68,61.41
2016,1,19,17,15,314.5,45.0,2.15,14.5,90.0,56.34,31.06
2016,1,19,17,30,208.0,31.0,2.0,14.0,47.0,24.3,12.59
2016,1,19,17,45,104.0,15.5,1.95,13.5,23.5,15.24,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,18.0,2.65,3.5,29.0,62.51,0.0
2016,1,20,8,0,239.0,36.0,2.7,4.0,58.0,139.25,101.36
2016,1,20,8,15,341.0,49.5,2.6,4.5,102.5,203.77,163.75
2016,1,20,8,30,443.0,63.0,2.5,5.0,147.0,278.26,230.62
2016,1,20,8,45,514.5,71.5,2.45,5.5,196.0,342.11,287.58
2016,1,20,9,0,586.0,80.0,2.4,6.0,245.0,410.5,346.59
2016,1,20,9,15,630.0,86.5,2.25,6.5,292.0,465.42,392.42
2016,1,20,9,30,674.0,93.0,2.1,7.0,339.0,521.71,437.6
2016,1,20,9,45,709.5,96.5,1.95,8.0,383.0,570.2,474.12
2016,1,20,10,0,745.0,100.0,1.8,9.0,427.0,618.58,509.05
2016,1,20,10,15,407.0,159.5,1.55,9.5,340.5,469.57,386.05
2016,1,20,10,30,69.0,219.0,1.3,10.0,254.0,280.8,228.29
2016,1,20,10,45,68.0,234.0,1.05,10.5,270.5,296.56,240.43
2016,1,20,11,0,67.0,249.0,0.8,11.0,287.0,312.06,250.93
2016,1,20,11,15,41.5,233.0,0.8,11.5,257.0,273.94,219.41
2016,1,20,11,30,16.0,217.0,0.8,12.0,227.0,228.84,182.52
2016,1,20,11,45,28.5,240.5,0.8,12.5,258.5,270.29,215.27
2016,1,20,12,0,41.0,264.0,0.8,13.0,290.0,304.55,241.4
2016,1,20,12,15,39.5,265.5,1.2,13.5,290.5,303.78,240.9
2016,1,20,12,30,38.0,267.0,1.6,14.0,291.0,302.95,240.38
2016,1,20,12,45,35.5,263.5,2.0,14.5,286.5,295.95,234.9
2016,1,20,13,0,33.0,260.0,2.4,15.0,282.0,288.99,229.38
2016,1,20,13,15,46.5,268.0,2.6,15.0,298.0,305.82,243.23
2016,1,20,13,30,60.0,276.0,2.8,15.0,314.0,321.91,256.4
2016,1,20,13,45,78.0,275.5,3.05,15.0,322.5,331.28,264.52
2016,1,20,14,0,96.0,275.0,3.3,15.0,331.0,339.46,271.68
2016,1,20,14,15,199.5,258.0,3.35,15.0,369.5,386.58,310.86
2016,1,20,14,30,303.0,241.0,3.4,15.0,408.0,425.74,342.74
2016,1,20,14,45,521.0,179.5,3.45,15.0,446.5,474.37,382.55
2016,1,20,15,0,739.0,118.0,3.5,15.0,485.0,503.36,404.88
2016,1,20,15,15,715.0,114.0,3.35,14.5,446.5,455.01,364.81
2016,1,20,15,30,691.0,110.0,3.2,14.0,408.0,407.01,324.39
2016,1,20,15,45,648.5,106.5,3.1,14.0,363.5,353.19,278.08
2016,1,20,16,0,606.0,103.0,3.0,14.0,319.0,302.16,233.39
2016,1,20,16,15,558.0,95.0,2.7,13.5,272.5,248.4,186.54
2016,1,20,16,30,510.0,87.0,2.4,13.0,226.0,198.83,143.25
2016,1,20,16,45,436.0,76.5,2.15,13.0,178.5,145.82,98.96
2016,1,20,17,0,362.0,66.0,1.9,13.0,131.0,101.55,64.27
2016,1,20,17,15,262.5,49.5,1.75,12.5,88.5,58.24,34.36
2016,1,20,17,30,163.0,33.0,1.6,12.0,46.0,25.97,14.52
2016,1,20,17,45,81.5,16.5,1.45,11.5,23.0,16.22,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,162.0,16.0,3.75,10.5,31.0,73.26,0.0
2016,1,21,8,0,324.0,32.0,4.1,11.0,62.0,162.7,116.03
2016,1,21,8,15,428.5,42.0,4.45,11.0,108.0,229.85,180.96
2016,1,21,8,30,533.0,52.0,4.8,11.0,154.0,306.29,249.86
2016,1,21,8,45,605.0,58.0,5.15,11.5,205.0,371.06,308.03
2016,1,21,9,0,677.0,64.0,5.5,12.0,256.0,440.47,368.64
2016,1,21,9,15,718.5,69.0,5.9,12.0,304.5,495.68,417.0
2016,1,21,9,30,760.0,74.0,6.3,12.0,353.0,549.45,463.2
2016,1,21,9,45,788.5,78.0,6.7,12.5,397.5,597.17,502.58
2016,1,21,10,0,817.0,82.0,7.1,13.0,442.0,644.13,540.53
2016,1,21,10,15,836.0,85.0,7.4,13.0,481.0,682.29,571.3
2016,1,21,10,30,855.0,88.0,7.7,13.0,520.0,718.5,599.39
2016,1,21,10,45,861.5,92.5,8.0,13.0,550.5,745.03,619.74
2016,1,21,11,0,868.0,97.0,8.3,13.0,581.0,768.6,637.84
2016,1,21,11,15,536.5,190.0,8.4,13.0,493.0,628.39,521.84
2016,1,21,11,30,205.0,283.0,8.5,13.0,405.0,462.67,380.21
2016,1,21,11,45,109.5,253.0,8.65,13.0,318.5,354.71,290.66
2016,1,21,12,0,14.0,223.0,8.8,13.0,232.0,232.48,187.88
2016,1,21,12,15,215.0,244.0,8.75,13.0,381.5,431.65,356.07
2016,1,21,12,30,416.0,265.0,8.7,13.0,531.0,606.18,499.47
2016,1,21,12,45,657.5,183.5,8.65,13.5,603.0,707.27,583.7
2016,1,21,13,0,899.0,102.0,8.6,14.0,675.0,788.57,648.19
2016,1,21,13,15,896.5,101.5,8.35,14.0,666.5,769.8,632.96
2016,1,21,13,30,894.0,101.0,8.1,14.0,658.0,747.89,615.69
2016,1,21,13,45,488.0,187.0,7.9,14.0,490.0,535.76,441.68
2016,1,21,14,0,82.0,273.0,7.7,14.0,322.0,328.37,266.33
2016,1,21,14,15,482.0,181.5,7.55,14.0,450.0,494.21,407.93
2016,1,21,14,30,882.0,90.0,7.4,14.0,578.0,620.52,512.11
2016,1,21,14,45,868.0,88.0,7.25,14.0,546.0,576.93,474.9
2016,1,21,15,0,854.0,86.0,7.1,14.0,514.0,531.94,436.32
2016,1,21,15,15,836.0,83.0,7.05,13.5,475.5,482.92,394.54
2016,1,21,15,30,818.0,80.0,7.0,13.0,437.0,433.4,351.22
2016,1,21,15,45,802.5,74.0,6.95,13.0,394.0,381.59,304.27
2016,1,21,16,0,787.0,68.0,6.9,13.0,351.0,329.66,256.17
2016,1,21,16,15,748.0,63.5,6.5,12.0,302.5,272.79,204.48
2016,1,21,16,30,709.0,59.0,6.1,11.0,254.0,218.78,155.06
2016,1,21,16,45,662.0,51.0,5.75,10.5,205.0,163.16,105.52
2016,1,21,17,0,615.0,43.0,5.4,10.0,156.0,112.01,63.03
2016,1,21,17,15,506.5,34.5,5.05,9.5,108.0,61.5,29.34
2016,1,21,17,30,398.0,26.0,4.7,9.0,60.0,21.32,11.43
2016,1,21,17,45,199.0,13.0,4.35,8.5,30.0,12.78,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
