Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,214.0,15.0,4.75,1.5,35.0,87.53,0.0
2016,1,22,8,0,428.0,30.0,5.0,2.0,70.0,196.27,145.74
2016,1,22,8,15,529.0,38.5,5.3,2.5,119.0,265.3,215.88
2016,1,22,8,30,630.0,47.0,5.6,3.0,168.0,339.91,285.91
2016,1,22,8,45,690.5,52.5,5.9,3.5,220.0,403.45,345.4
2016,1,22,9,0,751.0,58.0,6.2,4.0,272.0,470.3,405.97
2016,1,22,9,15,789.0,62.0,6.25,4.5,321.5,525.67,454.78
2016,1,22,9,30,827.0,66.0,6.3,5.0,371.0,581.59,502.48
2016,1,22,9,45,855.0,68.5,6.35,5.5,416.5,629.57,542.29
2016,1,22,10,0,883.0,71.0,6.4,6.0,462.0,676.59,580.28
2016,1,22,10,15,900.5,73.5,6.35,6.5,502.0,710.76,605.35
2016,1,22,10,30,918.0,76.0,6.3,7.0,542.0,746.91,631.53
2016,1,22,10,45,933.0,77.0,6.3,7.5,575.0,777.04,652.8
2016,1,22,11,0,948.0,78.0,6.3,8.0,608.0,804.38,671.74
2016,1,22,11,15,956.5,79.0,6.2,8.0,633.5,823.73,685.23
2016,1,22,11,30,965.0,80.0,6.1,8.0,659.0,839.7,696.17
2016,1,22,11,45,968.5,81.5,6.1,8.5,676.0,848.82,701.08
2016,1,22,12,0,972.0,83.0,6.1,9.0,693.0,854.28,703.34
2016,1,22,12,15,974.5,83.5,6.05,9.0,701.5,854.13,702.55
2016,1,22,12,30,977.0,84.0,6.0,9.0,710.0,850.27,699.11
2016,1,22,12,45,978.0,83.0,6.0,9.5,709.5,839.89,689.81
2016,1,22,13,0,979.0,82.0,6.0,10.0,709.0,825.85,677.91
2016,1,22,13,15,976.0,82.0,5.9,10.0,700.0,806.36,662.82
2016,1,22,13,30,973.0,82.0,5.8,10.0,691.0,783.46,645.25
2016,1,22,13,45,968.0,80.5,5.75,10.5,673.5,754.3,621.97
2016,1,22,14,0,963.0,79.0,5.7,11.0,656.0,722.1,596.4
2016,1,22,14,15,954.5,78.0,5.6,11.0,630.0,685.37,566.36
2016,1,22,14,30,946.0,77.0,5.5,11.0,604.0,646.17,533.88
2016,1,22,14,45,931.5,75.5,5.45,11.0,570.0,600.84,496.07
2016,1,22,15,0,917.0,74.0,5.4,11.0,536.0,553.96,456.19
2016,1,22,15,15,898.5,72.0,5.25,10.5,496.0,503.39,412.96
2016,1,22,15,30,880.0,70.0,5.1,10.0,456.0,452.17,368.01
2016,1,22,15,45,855.0,66.5,4.95,10.0,410.0,396.32,317.54
2016,1,22,16,0,830.0,63.0,4.8,10.0,364.0,341.12,266.56
2016,1,22,16,15,791.0,59.0,4.25,9.0,314.0,282.44,212.84
2016,1,22,16,30,752.0,55.0,3.7,8.0,264.0,226.53,161.32
2016,1,22,16,45,692.5,49.0,3.2,7.5,212.5,168.22,109.51
2016,1,22,17,0,633.0,43.0,2.7,7.0,161.0,115.71,65.95
2016,1,22,17,15,528.5,35.0,2.5,6.0,112.5,64.61,31.32
2016,1,22,17,30,424.0,27.0,2.3,5.0,64.0,25.23,15.22
2016,1,22,17,45,212.0,13.5,2.1,4.5,32.0,13.27,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,218.5,14.0,1.25,0.5,35.0,88.0,0.0
2016,1,23,8,0,437.0,28.0,1.4,1.0,70.0,193.35,143.66
2016,1,23,8,15,536.0,36.0,1.35,1.5,119.0,262.37,211.93
2016,1,23,8,30,635.0,44.0,1.3,2.0,168.0,339.72,282.05
2016,1,23,8,45,693.5,49.5,1.3,3.0,219.0,402.47,337.75
2016,1,23,9,0,752.0,55.0,1.3,4.0,270.0,468.48,393.64
2016,1,23,9,15,789.0,59.0,1.3,4.5,319.5,523.39,439.03
2016,1,23,9,30,826.0,63.0,1.3,5.0,369.0,578.83,483.07
2016,1,23,9,45,851.5,65.5,1.3,6.0,414.0,625.3,517.69
2016,1,23,10,0,877.0,68.0,1.3,7.0,459.0,666.5,547.04
2016,1,23,10,15,894.5,70.5,1.3,7.5,498.5,704.81,572.91
2016,1,23,10,30,912.0,73.0,1.3,8.0,538.0,740.97,596.77
2016,1,23,10,45,924.0,74.5,1.35,8.5,570.5,769.49,615.33
2016,1,23,11,0,936.0,76.0,1.4,9.0,603.0,795.13,631.79
2016,1,23,11,15,944.0,77.5,1.4,9.5,628.0,814.62,643.24
2016,1,23,11,30,952.0,79.0,1.4,10.0,653.0,830.76,652.39
2016,1,23,11,45,954.5,81.0,1.45,10.5,669.5,839.68,657.2
2016,1,23,12,0,957.0,83.0,1.5,11.0,686.0,844.97,659.67
2016,1,23,12,15,959.0,83.5,1.6,11.5,694.5,844.53,658.9
2016,1,23,12,30,961.0,84.0,1.7,12.0,703.0,840.44,655.73
2016,1,23,12,45,960.0,84.0,1.8,12.5,702.5,829.83,648.1
2016,1,23,13,0,959.0,84.0,1.9,13.0,702.0,815.66,638.09
2016,1,23,13,15,956.0,83.5,2.0,13.0,692.5,795.98,625.37
2016,1,23,13,30,953.0,83.0,2.1,13.0,683.0,772.97,610.26
2016,1,23,13,45,947.0,82.5,2.25,13.5,665.5,744.67,590.49
2016,1,23,14,0,941.0,82.0,2.4,14.0,648.0,713.45,568.36
2016,1,23,14,15,932.0,80.5,2.45,14.0,622.5,676.52,540.55
2016,1,23,14,30,923.0,79.0,2.5,14.0,597.0,637.22,510.33
2016,1,23,14,45,910.0,77.0,2.55,14.0,563.5,593.01,475.61
2016,1,23,15,0,897.0,75.0,2.6,14.0,530.0,547.2,438.69
2016,1,23,15,15,878.5,73.0,2.55,13.5,490.5,497.4,398.05
2016,1,23,15,30,860.0,71.0,2.5,13.0,451.0,447.0,355.65
2016,1,23,15,45,833.5,68.0,2.45,13.0,405.5,391.94,307.71
2016,1,23,16,0,807.0,65.0,2.4,13.0,360.0,337.68,259.26
2016,1,23,16,15,768.5,60.5,2.15,12.0,311.0,279.67,207.76
2016,1,23,16,30,730.0,56.0,1.9,11.0,262.0,224.43,158.1
2016,1,23,16,45,670.5,50.5,1.7,10.0,211.5,167.61,108.74
2016,1,23,17,0,611.0,45.0,1.5,9.0,161.0,116.61,67.04
2016,1,23,17,15,509.0,36.5,1.55,8.5,113.0,64.64,31.36
2016,1,23,17,30,407.0,28.0,1.6,8.0,65.0,25.22,15.3
2016,1,23,17,45,203.5,14.0,1.7,7.5,32.5,10.67,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.5,3.7,3.0,34.5,83.38,0.0
2016,1,24,8,0,390.0,31.0,4.0,4.0,69.0,185.17,137.77
2016,1,24,8,15,492.0,40.5,4.05,4.5,117.5,254.29,205.49
2016,1,24,8,30,594.0,50.0,4.1,5.0,166.0,332.52,276.98
2016,1,24,8,45,474.0,74.5,4.2,6.0,183.5,328.41,277.71
2016,1,24,9,0,354.0,99.0,4.3,7.0,201.0,311.75,265.01
2016,1,24,9,15,571.0,85.5,4.6,7.5,283.5,434.76,370.95
2016,1,24,9,30,788.0,72.0,4.9,8.0,366.0,567.74,482.58
2016,1,24,9,45,814.0,76.0,5.2,9.0,411.0,615.18,520.35
2016,1,24,10,0,840.0,80.0,5.5,10.0,456.0,661.64,556.69
2016,1,24,10,15,858.5,82.5,5.65,10.5,495.0,699.86,585.44
2016,1,24,10,30,877.0,85.0,5.8,11.0,534.0,736.04,611.78
2016,1,24,10,45,890.0,87.0,5.95,12.0,566.5,765.26,631.32
2016,1,24,11,0,903.0,89.0,6.1,13.0,599.0,787.16,645.09
2016,1,24,11,15,911.5,90.5,6.1,13.5,624.0,806.6,657.6
2016,1,24,11,30,920.0,92.0,6.1,14.0,649.0,822.81,667.7
2016,1,24,11,45,923.0,93.5,6.2,14.5,665.5,831.35,672.51
2016,1,24,12,0,926.0,95.0,6.3,15.0,682.0,836.38,674.84
2016,1,24,12,15,928.0,95.5,6.25,15.0,690.0,835.99,673.9
2016,1,24,12,30,930.0,96.0,6.2,15.0,698.0,832.04,670.48
2016,1,24,12,45,927.5,97.0,6.2,15.5,697.0,821.62,661.31
2016,1,24,13,0,925.0,98.0,6.2,16.0,696.0,807.77,649.76
2016,1,24,13,15,636.5,188.5,6.1,16.0,598.0,678.84,548.53
2016,1,24,13,30,348.0,279.0,6.0,16.0,500.0,543.16,437.26
2016,1,24,13,45,625.0,187.5,5.95,16.5,570.5,637.51,515.5
2016,1,24,14,0,902.0,96.0,5.9,17.0,641.0,707.06,571.82
2016,1,24,14,15,892.0,94.0,5.8,17.0,615.5,669.7,541.63
2016,1,24,14,30,882.0,92.0,5.7,17.0,590.0,630.17,509.73
2016,1,24,14,45,875.5,87.5,5.6,17.0,558.0,588.07,475.32
2016,1,24,15,0,869.0,83.0,5.5,17.0,526.0,543.99,438.62
2016,1,24,15,15,849.0,80.5,5.2,17.0,486.5,493.71,395.76
2016,1,24,15,30,829.0,78.0,4.9,17.0,447.0,443.05,351.76
2016,1,24,15,45,795.5,75.5,4.65,17.0,401.0,387.08,302.85
2016,1,24,16,0,762.0,73.0,4.4,17.0,355.0,332.67,254.4
2016,1,24,16,15,721.5,68.5,3.95,16.0,306.5,276.21,204.61
2016,1,24,16,30,681.0,64.0,3.5,15.0,258.0,221.73,156.23
2016,1,24,16,45,612.0,58.0,3.1,14.0,207.5,164.99,107.88
2016,1,24,17,0,543.0,52.0,2.7,13.0,157.0,115.17,67.87
2016,1,24,17,15,439.0,41.5,2.65,12.5,110.0,65.97,34.12
2016,1,24,17,30,335.0,31.0,2.6,12.0,63.0,28.36,14.42
2016,1,24,17,45,167.5,15.5,2.55,12.0,31.5,11.96,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,122.0,19.0,2.85,12.0,31.5,65.72,0.0
2016,1,25,8,0,244.0,38.0,3.1,13.0,63.0,143.91,104.08
2016,1,25,8,15,346.0,51.5,3.25,13.5,108.5,209.51,164.09
2016,1,25,8,30,448.0,65.0,3.4,14.0,154.0,285.28,230.15
2016,1,25,8,45,246.5,90.5,3.55,14.5,141.5,229.67,187.8
2016,1,25,9,0,45.0,116.0,3.7,15.0,129.0,149.72,121.07
2016,1,25,9,15,53.5,135.0,3.6,15.5,153.5,175.92,142.91
2016,1,25,9,30,62.0,154.0,3.5,16.0,178.0,202.64,164.59
2016,1,25,9,45,426.5,122.0,3.4,16.5,312.0,421.18,346.54
2016,1,25,10,0,791.0,90.0,3.3,17.0,446.0,641.8,520.11
2016,1,25,10,15,812.0,93.0,3.15,17.5,485.5,681.14,546.52
2016,1,25,10,30,833.0,96.0,3.0,18.0,525.0,718.69,571.12
2016,1,25,10,45,858.0,94.5,2.85,18.5,559.5,752.07,592.16
2016,1,25,11,0,883.0,93.0,2.7,19.0,594.0,783.19,611.19
2016,1,25,11,15,893.0,94.5,2.5,19.0,620.0,803.58,623.14
2016,1,25,11,30,903.0,96.0,2.3,19.0,646.0,816.27,629.57
2016,1,25,11,45,913.0,95.5,2.15,19.5,664.0,828.04,634.56
2016,1,25,12,0,923.0,95.0,2.0,20.0,682.0,836.42,637.17
2016,1,25,12,15,926.5,95.5,1.95,20.0,691.5,837.26,636.82
2016,1,25,12,30,930.0,96.0,1.9,20.0,701.0,834.55,634.24
2016,1,25,12,45,935.0,94.0,1.85,20.5,702.0,826.7,627.13
2016,1,25,13,0,940.0,92.0,1.8,21.0,703.0,815.25,617.77
2016,1,25,13,15,938.0,91.5,1.75,21.0,695.0,796.63,604.84
2016,1,25,13,30,936.0,91.0,1.7,21.0,687.0,774.69,589.79
2016,1,25,13,45,936.0,88.0,1.7,21.0,671.0,748.28,572.15
2016,1,25,14,0,936.0,85.0,1.7,21.0,655.0,718.68,552.28
2016,1,25,14,15,927.5,84.0,1.65,21.0,629.5,682.69,525.85
2016,1,25,14,30,919.0,83.0,1.6,21.0,604.0,644.3,497.11
2016,1,25,14,45,910.0,80.0,1.55,21.0,572.0,601.35,464.5
2016,1,25,15,0,901.0,77.0,1.5,21.0,540.0,556.5,429.68
2016,1,25,15,15,575.5,134.5,1.35,20.5,422.0,418.11,324.09
2016,1,25,15,30,250.0,192.0,1.2,20.0,304.0,300.64,233.85
2016,1,25,15,45,533.5,128.5,1.1,20.0,337.5,337.46,259.07
2016,1,25,16,0,817.0,65.0,1.0,20.0,371.0,345.51,256.61
2016,1,25,16,15,779.0,61.0,1.0,19.0,321.0,287.34,207.12
2016,1,25,16,30,741.0,57.0,1.0,18.0,271.0,231.86,159.28
2016,1,25,16,45,678.0,52.0,1.0,17.5,219.5,173.89,110.48
2016,1,25,17,0,615.0,47.0,1.0,17.0,168.0,122.13,69.21
2016,1,25,17,15,513.5,38.5,1.05,16.5,119.0,69.32,33.41
2016,1,25,17,30,412.0,30.0,1.1,16.0,70.0,29.09,13.71
2016,1,25,17,45,206.0,15.0,1.2,15.5,35.0,11.37,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,76.0,18.5,4.55,5.5,26.0,47.72,0.0
2016,1,26,8,0,152.0,37.0,4.8,6.0,52.0,111.14,82.58
2016,1,26,8,15,203.5,56.0,5.05,6.0,89.0,153.35,123.54
2016,1,26,8,30,255.0,75.0,5.3,6.0,126.0,206.31,172.09
2016,1,26,8,45,303.5,88.0,5.55,6.5,165.0,261.55,221.78
2016,1,26,9,0,352.0,101.0,5.8,7.0,204.0,314.02,268.3
2016,1,26,9,15,354.0,120.0,5.85,7.0,239.0,350.08,299.91
2016,1,26,9,30,356.0,139.0,5.9,7.0,274.0,377.18,323.29
2016,1,26,9,45,253.0,169.5,6.0,7.5,271.5,357.51,304.38
2016,1,26,10,0,150.0,200.0,6.1,8.0,269.0,321.97,271.65
2016,1,26,10,15,104.0,211.5,6.1,8.0,261.0,297.07,249.39
2016,1,26,10,30,58.0,223.0,6.1,8.0,253.0,277.36,231.16
2016,1,26,10,45,113.0,245.5,6.2,8.5,308.5,343.04,286.26
2016,1,26,11,0,168.0,268.0,6.3,9.0,364.0,418.61,348.31
2016,1,26,11,15,246.5,269.5,6.35,9.0,417.0,481.27,400.69
2016,1,26,11,30,325.0,271.0,6.4,9.0,470.0,553.41,459.9
2016,1,26,11,45,288.5,286.5,6.45,9.5,466.5,541.84,448.11
2016,1,26,12,0,252.0,302.0,6.5,10.0,463.0,520.75,429.17
2016,1,26,12,15,126.0,226.0,6.6,10.0,306.5,336.88,278.4
2016,1,26,12,30,0.0,150.0,6.7,10.0,150.0,146.55,117.65
2016,1,26,12,45,0.0,101.5,6.8,10.0,101.5,98.37,77.52
2016,1,26,13,0,0.0,53.0,6.9,10.0,53.0,51.26,37.86
2016,1,26,13,15,0.0,35.0,6.95,10.0,35.0,33.84,23.13
2016,1,26,13,30,0.0,17.0,7.0,10.0,17.0,16.43,8.34
2016,1,26,13,45,0.0,53.0,7.1,10.0,53.0,51.25,37.96
2016,1,26,14,0,0.0,89.0,7.2,10.0,89.0,86.13,67.51
2016,1,26,14,15,0.0,59.0,6.85,10.0,59.0,57.05,42.97
2016,1,26,14,30,0.0,29.0,6.5,10.0,29.0,28.02,18.32
2016,1,26,14,45,0.0,58.0,6.2,10.0,58.0,56.07,42.33
2016,1,26,15,0,0.0,87.0,5.9,10.0,87.0,84.16,66.33
2016,1,26,15,15,0.0,58.0,5.45,9.5,58.0,56.06,42.6
2016,1,26,15,30,0.0,29.0,5.0,9.0,29.0,28.0,18.61
2016,1,26,15,45,0.0,26.0,4.6,9.0,26.0,25.1,16.16
2016,1,26,16,0,0.0,23.0,4.2,9.0,23.0,22.2,13.7
2016,1,26,16,15,0.0,20.0,3.95,8.5,20.0,19.3,11.23
2016,1,26,16,30,0.0,17.0,3.7,8.0,17.0,16.4,8.73
2016,1,26,16,45,0.0,13.5,3.5,7.5,13.5,13.02,5.77
2016,1,26,17,0,0.0,10.0,3.3,7.0,10.0,9.64,2.76
2016,1,26,17,15,0.0,7.0,3.35,6.5,7.0,6.74,0.16
2016,1,26,17,30,0.0,4.0,3.4,6.0,4.0,3.85,0.0
2016,1,26,17,45,0.0,2.0,3.45,6.0,2.0,1.93,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,137.0,17.5,3.6,1.5,31.5,68.67,4.04
2016,1,27,8,0,274.0,35.0,3.8,2.0,63.0,150.57,114.51
2016,1,27,8,15,340.0,49.5,3.8,3.0,104.5,205.29,167.63
2016,1,27,8,30,406.0,64.0,3.8,4.0,146.0,266.29,223.48
2016,1,27,8,45,467.5,71.0,3.85,5.0,190.0,323.82,275.18
2016,1,27,9,0,529.0,78.0,3.9,6.0,234.0,384.29,327.8
2016,1,27,9,15,671.5,73.5,4.0,6.5,306.0,481.13,410.17
2016,1,27,9,30,814.0,69.0,4.1,7.0,378.0,584.44,495.58
2016,1,27,9,45,841.0,71.5,4.25,8.0,423.5,632.03,532.76
2016,1,27,10,0,868.0,74.0,4.4,9.0,469.0,678.65,568.19
2016,1,27,10,15,886.0,76.5,4.3,9.0,509.5,717.64,596.46
2016,1,27,10,30,904.0,79.0,4.2,9.0,550.0,750.03,619.26
2016,1,27,10,45,918.0,80.5,4.1,9.5,583.5,780.26,638.98
2016,1,27,11,0,932.0,82.0,4.0,10.0,617.0,807.7,656.64
2016,1,27,11,15,940.5,83.0,3.95,10.5,642.5,827.28,668.56
2016,1,27,11,30,949.0,84.0,3.9,11.0,668.0,843.53,678.06
2016,1,27,11,45,954.5,85.0,3.9,11.5,685.5,853.93,683.59
2016,1,27,12,0,960.0,86.0,3.9,12.0,703.0,860.71,686.63
2016,1,27,12,15,963.0,86.5,3.9,12.0,712.5,861.28,686.58
2016,1,27,12,30,966.0,87.0,3.9,12.0,722.0,858.14,684.03
2016,1,27,12,45,968.5,86.0,3.9,12.0,722.5,849.25,677.47
2016,1,27,13,0,971.0,85.0,3.9,12.0,723.0,836.67,668.4
2016,1,27,13,15,969.0,84.5,3.85,12.0,714.5,817.62,654.47
2016,1,27,13,30,967.0,84.0,3.8,12.0,706.0,795.12,638.14
2016,1,27,13,45,965.0,82.0,3.8,12.5,689.5,767.69,617.3
2016,1,27,14,0,963.0,80.0,3.8,13.0,673.0,737.05,594.15
2016,1,27,14,15,955.0,79.0,3.75,13.0,647.5,700.54,566.42
2016,1,27,14,30,947.0,78.0,3.7,13.0,622.0,661.49,535.51
2016,1,27,14,45,935.5,76.5,3.65,13.0,589.0,617.6,500.22
2016,1,27,15,0,924.0,75.0,3.6,13.0,556.0,571.88,462.68
2016,1,27,15,15,907.5,72.5,3.4,12.5,516.0,521.11,420.68
2016,1,27,15,30,891.0,70.0,3.2,12.0,476.0,469.47,376.78
2016,1,27,15,45,870.0,66.5,3.0,12.0,431.0,414.16,328.07
2016,1,27,16,0,849.0,63.0,2.8,12.0,386.0,359.08,278.37
2016,1,27,16,15,813.5,59.0,2.4,11.0,335.5,299.73,225.21
2016,1,27,16,30,778.0,55.0,2.0,10.0,285.0,242.74,173.41
2016,1,27,16,45,726.0,49.5,1.6,9.0,233.0,183.9,121.24
2016,1,27,17,0,674.0,44.0,1.2,8.0,181.0,129.98,75.78
2016,1,27,17,15,579.5,36.5,1.2,7.5,130.0,76.23,37.54
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,33.04,15.58
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,11.55,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.5,14.5,3.35,4.0,39.0,94.41,14.62
2016,1,28,8,0,471.0,29.0,3.7,5.0,78.0,208.92,157.67
2016,1,28,8,15,565.5,36.5,3.55,6.0,128.0,278.16,224.27
2016,1,28,8,30,660.0,44.0,3.4,7.0,178.0,355.34,293.88
2016,1,28,8,45,717.0,48.5,3.25,8.0,230.0,418.06,349.52
2016,1,28,9,0,774.0,53.0,3.1,9.0,282.0,483.92,405.22
2016,1,28,9,15,809.5,56.5,3.1,10.0,332.0,538.94,450.17
2016,1,28,9,30,845.0,60.0,3.1,11.0,382.0,590.46,490.67
2016,1,28,9,45,871.0,62.0,3.15,12.0,428.0,637.76,526.45
2016,1,28,10,0,897.0,64.0,3.2,13.0,474.0,684.05,559.26
2016,1,28,10,15,913.5,65.5,3.3,13.5,514.0,721.67,585.39
2016,1,28,10,30,930.0,67.0,3.4,14.0,554.0,757.05,609.56
2016,1,28,10,45,942.5,68.0,3.5,15.0,587.5,786.32,627.84
2016,1,28,11,0,955.0,69.0,3.6,16.0,621.0,812.66,643.83
2016,1,28,11,15,963.0,70.0,3.6,16.5,646.5,832.35,655.65
2016,1,28,11,30,971.0,71.0,3.6,17.0,672.0,848.61,665.06
2016,1,28,11,45,974.0,73.0,3.65,17.5,689.0,858.46,670.25
2016,1,28,12,0,977.0,75.0,3.7,18.0,706.0,864.58,672.96
2016,1,28,12,15,979.5,75.5,3.7,18.0,715.0,864.85,672.7
2016,1,28,12,30,982.0,76.0,3.7,18.0,724.0,861.35,669.96
2016,1,28,12,45,982.5,75.5,3.7,18.5,724.0,851.41,661.57
2016,1,28,13,0,983.0,75.0,3.7,19.0,724.0,837.77,650.76
2016,1,28,13,15,981.0,74.5,3.7,19.0,716.0,818.59,637.4
2016,1,28,13,30,979.0,74.0,3.7,19.0,708.0,795.93,621.64
2016,1,28,13,45,975.0,73.0,3.7,19.5,691.0,767.93,600.93
2016,1,28,14,0,971.0,72.0,3.7,20.0,674.0,736.78,578.02
2016,1,28,14,15,964.0,71.0,3.6,19.5,649.0,700.7,552.74
2016,1,28,14,30,957.0,70.0,3.5,19.0,624.0,661.98,523.7
2016,1,28,14,45,941.0,70.5,3.45,19.0,590.5,617.23,488.55
2016,1,28,15,0,925.0,71.0,3.4,19.0,557.0,570.94,451.46
2016,1,28,15,15,908.5,69.0,2.95,18.5,517.0,520.6,410.19
2016,1,28,15,30,892.0,67.0,2.5,18.0,477.0,469.38,367.16
2016,1,28,15,45,870.0,64.0,2.1,18.0,431.5,414.36,319.59
2016,1,28,16,0,848.0,61.0,1.7,18.0,386.0,359.03,270.76
2016,1,28,16,15,813.5,57.5,1.6,17.0,336.5,300.4,220.13
2016,1,28,16,30,779.0,54.0,1.5,16.0,287.0,244.01,170.44
2016,1,28,16,45,726.5,49.0,1.4,15.0,235.0,185.34,119.8
2016,1,28,17,0,674.0,44.0,1.3,14.0,183.0,131.62,75.47
2016,1,28,17,15,582.0,36.5,1.3,13.5,132.0,77.77,37.56
2016,1,28,17,30,490.0,29.0,1.3,13.0,81.0,34.18,15.38
2016,1,28,17,45,245.0,14.5,1.3,13.0,40.5,11.43,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,242.5,14.5,2.9,8.5,40.5,97.06,21.54
2016,1,29,8,0,485.0,29.0,3.3,10.0,81.0,214.5,159.59
2016,1,29,8,15,577.5,36.5,3.4,10.5,131.5,283.8,225.32
2016,1,29,8,30,670.0,44.0,3.5,11.0,182.0,360.86,294.42
2016,1,29,8,45,723.0,49.5,3.6,12.0,234.5,423.39,349.4
2016,1,29,9,0,776.0,55.0,3.7,13.0,287.0,488.74,404.38
2016,1,29,9,15,811.0,58.5,3.7,14.0,337.0,543.73,448.81
2016,1,29,9,30,846.0,62.0,3.7,15.0,387.0,599.06,491.71
2016,1,29,9,45,869.5,65.0,3.7,16.0,433.0,642.21,523.78
2016,1,29,10,0,893.0,68.0,3.7,17.0,479.0,688.06,555.74
2016,1,29,10,15,909.5,70.0,4.05,17.5,519.0,726.24,582.87
2016,1,29,10,30,926.0,72.0,4.4,18.0,559.0,762.18,608.33
2016,1,29,10,45,937.0,73.5,4.75,19.0,592.0,790.89,627.55
2016,1,29,11,0,948.0,75.0,5.1,20.0,625.0,816.62,644.49
2016,1,29,11,15,955.5,76.5,5.15,20.0,650.5,836.44,658.04
2016,1,29,11,30,963.0,78.0,5.2,20.0,676.0,852.82,669.21
2016,1,29,11,45,965.0,80.0,5.3,20.5,692.5,861.82,674.14
2016,1,29,12,0,967.0,82.0,5.4,21.0,709.0,867.12,676.56
2016,1,29,12,15,969.0,82.0,5.45,21.0,718.0,866.46,675.92
2016,1,29,12,30,971.0,82.0,5.5,21.0,727.0,862.07,672.77
2016,1,29,12,45,970.0,82.5,5.55,21.0,726.5,852.15,665.79
2016,1,29,13,0,969.0,83.0,5.6,21.0,726.0,838.58,656.32
2016,1,29,13,15,966.5,82.5,5.6,21.0,717.5,819.23,642.52
2016,1,29,13,30,964.0,82.0,5.6,21.0,709.0,796.45,626.31
2016,1,29,13,45,958.0,81.5,5.65,21.0,691.5,767.87,606.1
2016,1,29,14,0,952.0,81.0,5.7,21.0,674.0,736.29,583.64
2016,1,29,14,15,944.0,80.0,5.6,21.0,648.5,700.06,556.35
2016,1,29,14,30,936.0,79.0,5.5,21.0,623.0,661.31,525.75
2016,1,29,14,45,925.5,76.5,5.45,21.0,590.5,617.25,490.73
2016,1,29,15,0,915.0,74.0,5.4,21.0,558.0,571.33,453.5
2016,1,29,15,15,898.0,72.0,5.15,20.5,518.0,521.07,412.39
2016,1,29,15,30,881.0,70.0,4.9,20.0,478.0,469.99,369.57
2016,1,29,15,45,858.0,67.0,4.65,19.5,432.5,414.65,322.29
2016,1,29,16,0,835.0,64.0,4.4,19.0,387.0,359.76,274.16
2016,1,29,16,15,800.0,60.0,4.05,18.0,337.5,301.0,222.57
2016,1,29,16,30,765.0,56.0,3.7,17.0,288.0,244.56,172.28
2016,1,29,16,45,711.5,51.0,3.4,16.0,236.0,186.25,121.56
2016,1,29,17,0,658.0,46.0,3.1,15.0,184.0,133.06,77.36
2016,1,29,17,15,566.0,38.5,3.0,14.0,133.5,79.86,39.61
2016,1,29,17,30,474.0,31.0,2.9,13.0,83.0,36.98,17.31
2016,1,29,17,45,237.0,15.5,2.85,12.5,41.5,11.39,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,16.5,4.0,7.5,40.0,93.58,27.01
2016,1,30,8,0,430.0,33.0,4.2,8.0,80.0,204.17,154.27
2016,1,30,8,15,528.0,42.0,4.15,8.5,130.5,274.36,220.43
2016,1,30,8,30,626.0,51.0,4.1,9.0,181.0,353.26,291.3
2016,1,30,8,45,689.0,56.0,4.1,10.0,234.5,415.28,346.18
2016,1,30,9,0,752.0,61.0,4.1,11.0,288.0,484.26,404.47
2016,1,30,9,15,789.0,65.0,4.15,12.0,338.5,540.25,450.23
2016,1,30,9,30,826.0,69.0,4.2,13.0,389.0,596.77,494.67
2016,1,30,9,45,853.0,72.0,4.3,14.0,435.5,645.75,531.9
2016,1,30,10,0,880.0,75.0,4.4,15.0,482.0,693.73,566.71
2016,1,30,10,15,897.5,77.0,4.5,16.0,522.5,728.08,589.39
2016,1,30,10,30,915.0,79.0,4.6,17.0,563.0,764.51,613.36
2016,1,30,10,45,927.5,81.0,4.7,18.0,597.0,794.73,632.39
2016,1,30,11,0,940.0,83.0,4.8,19.0,631.0,822.05,649.16
2016,1,30,11,15,948.0,84.0,4.85,19.5,656.5,841.6,661.18
2016,1,30,11,30,956.0,85.0,4.9,20.0,682.0,857.77,670.85
2016,1,30,11,45,961.0,86.0,5.0,20.5,699.5,868.01,676.66
2016,1,30,12,0,966.0,87.0,5.1,21.0,717.0,874.59,680.01
2016,1,30,12,15,968.0,87.5,5.1,21.0,726.0,874.5,679.49
2016,1,30,12,30,970.0,88.0,5.1,21.0,735.0,870.66,676.49
2016,1,30,12,45,969.0,88.0,5.15,21.5,734.5,860.19,667.89
2016,1,30,13,0,968.0,88.0,5.2,22.0,734.0,846.07,656.86
2016,1,30,13,15,965.0,87.5,5.2,22.0,725.0,826.33,642.96
2016,1,30,13,30,962.0,87.0,5.2,22.0,716.0,803.18,626.69
2016,1,30,13,45,955.0,86.5,5.2,22.0,698.0,773.89,606.0
2016,1,30,14,0,948.0,86.0,5.2,22.0,680.0,741.66,583.15
2016,1,30,14,15,939.0,85.0,5.1,22.0,654.0,704.83,555.68
2016,1,30,14,30,930.0,84.0,5.0,22.0,628.0,665.55,525.04
2016,1,30,14,45,918.0,81.5,4.9,22.0,594.5,620.77,489.73
2016,1,30,15,0,906.0,79.0,4.8,22.0,561.0,574.24,452.38
2016,1,30,15,15,888.5,77.0,4.55,21.5,521.0,524.0,411.73
2016,1,30,15,30,871.0,75.0,4.3,21.0,481.0,472.99,369.44
2016,1,30,15,45,844.5,72.0,4.05,20.5,435.0,416.61,322.04
2016,1,30,16,0,818.0,69.0,3.8,20.0,389.0,361.0,274.05
2016,1,30,16,15,781.5,65.0,3.6,19.0,339.0,302.48,223.37
2016,1,30,16,30,745.0,61.0,3.4,18.0,289.0,246.48,173.99
2016,1,30,16,45,688.5,55.5,3.2,17.0,236.5,187.99,123.59
2016,1,30,17,0,632.0,50.0,3.0,16.0,184.0,135.0,79.82
2016,1,30,17,15,538.5,41.5,3.1,15.5,134.0,80.33,40.6
2016,1,30,17,30,445.0,33.0,3.2,15.0,84.0,37.46,17.47
2016,1,30,17,45,222.5,16.5,3.3,14.5,42.0,12.17,0.88
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,204.5,16.5,3.7,10.5,39.5,91.07,31.09
2016,1,31,8,0,409.0,33.0,3.9,11.0,79.0,197.47,148.1
2016,1,31,8,15,505.5,42.0,3.8,11.5,128.0,266.21,211.75
2016,1,31,8,30,602.0,51.0,3.7,12.0,177.0,343.59,280.31
2016,1,31,8,45,670.0,55.0,3.65,13.0,230.0,406.12,334.72
2016,1,31,9,0,738.0,59.0,3.6,14.0,283.0,475.98,392.82
2016,1,31,9,15,775.0,62.5,3.45,15.0,333.0,530.93,436.62
2016,1,31,9,30,812.0,66.0,3.3,16.0,383.0,586.47,478.99
2016,1,31,9,45,841.0,68.0,3.2,17.0,429.5,635.2,514.63
2016,1,31,10,0,870.0,70.0,3.1,18.0,476.0,678.85,544.33
2016,1,31,10,15,887.5,72.0,3.05,19.0,516.0,717.31,568.81
2016,1,31,10,30,905.0,74.0,3.0,20.0,556.0,753.65,591.22
2016,1,31,10,45,918.0,75.5,2.95,21.0,589.5,783.6,608.62
2016,1,31,11,0,931.0,77.0,2.9,22.0,623.0,810.72,623.78
2016,1,31,11,15,939.0,78.5,2.95,22.5,648.5,830.84,635.73
2016,1,31,11,30,947.0,80.0,3.0,23.0,674.0,847.59,645.42
2016,1,31,11,45,947.0,83.0,3.05,23.5,690.5,856.11,649.52
2016,1,31,12,0,947.0,86.0,3.1,24.0,707.0,860.93,651.27
2016,1,31,12,15,949.5,86.5,3.05,24.0,716.0,861.32,650.78
2016,1,31,12,30,952.0,87.0,3.0,24.0,725.0,858.03,647.95
2016,1,31,12,45,952.5,86.5,3.0,24.5,725.0,848.39,640.01
2016,1,31,13,0,953.0,86.0,3.0,25.0,725.0,835.14,629.81
2016,1,31,13,15,950.5,85.5,2.9,25.0,716.5,816.05,616.36
2016,1,31,13,30,948.0,85.0,2.8,25.0,708.0,793.57,600.72
2016,1,31,13,45,943.0,84.0,2.75,25.5,691.0,765.51,580.44
2016,1,31,14,0,938.0,83.0,2.7,26.0,674.0,734.44,558.16
2016,1,31,14,15,929.5,82.0,2.5,25.5,648.5,698.23,533.15
2016,1,31,14,30,921.0,81.0,2.3,25.0,623.0,659.57,504.79
2016,1,31,14,45,909.0,79.0,2.15,25.0,590.0,615.6,471.33
2016,1,31,15,0,897.0,77.0,2.0,25.0,557.0,569.91,435.94
2016,1,31,15,15,879.5,74.5,1.8,24.5,517.5,519.47,396.82
2016,1,31,15,30,862.0,72.0,1.6,24.0,478.0,468.26,356.03
2016,1,31,15,45,837.0,69.5,1.4,24.0,432.5,413.34,310.71
2016,1,31,16,0,812.0,67.0,1.2,24.0,387.0,359.05,264.82
2016,1,31,16,15,776.5,63.0,1.15,23.0,337.5,301.01,216.57
2016,1,31,16,30,741.0,59.0,1.1,22.0,288.0,245.39,169.23
2016,1,31,16,45,684.5,54.0,1.05,21.5,236.5,187.43,120.51
2016,1,31,17,0,628.0,49.0,1.0,21.0,185.0,134.95,78.08
2016,1,31,17,15,535.5,41.0,1.05,20.5,135.0,80.85,40.02
2016,1,31,17,30,443.0,33.0,1.1,20.0,85.0,38.38,17.36
2016,1,31,17,45,221.5,16.5,1.15,19.5,42.5,12.06,1.45
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
