Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,182.0,19.0,1.45,11.0,39.5,88.05,34.62
2016,2,1,8,0,364.0,38.0,1.6,12.0,79.0,187.34,140.2
2016,2,1,8,15,462.5,48.0,1.75,12.5,128.0,256.45,202.54
2016,2,1,8,30,561.0,58.0,1.9,13.0,177.0,334.22,270.16
2016,2,1,8,45,628.0,63.5,2.1,14.0,229.5,399.21,325.61
2016,2,1,9,0,695.0,69.0,2.3,15.0,282.0,468.44,382.49
2016,2,1,9,15,733.5,73.5,2.6,15.5,331.5,523.67,427.57
2016,2,1,9,30,772.0,78.0,2.9,16.0,381.0,577.29,470.23
2016,2,1,9,45,396.5,128.0,3.25,17.0,284.5,414.49,338.36
2016,2,1,10,0,21.0,178.0,3.6,18.0,188.0,194.27,154.37
2016,2,1,10,15,75.5,212.5,3.9,18.5,252.0,278.24,222.83
2016,2,1,10,30,130.0,247.0,4.2,19.0,316.0,365.93,292.06
2016,2,1,10,45,159.0,262.5,4.5,19.5,352.5,406.2,323.06
2016,2,1,11,0,188.0,278.0,4.8,20.0,389.0,446.98,354.3
2016,2,1,11,15,551.5,185.5,5.05,20.0,530.0,649.67,517.87
2016,2,1,11,30,915.0,93.0,5.3,20.0,671.0,839.25,660.43
2016,2,1,11,45,916.0,96.0,5.55,20.5,687.5,848.29,665.26
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,853.78,668.56
2016,2,1,12,15,920.0,99.5,5.95,21.0,713.0,854.56,669.41
2016,2,1,12,30,923.0,100.0,6.1,21.0,722.0,851.77,667.81
2016,2,1,12,45,921.5,100.5,6.35,21.5,722.0,841.84,660.26
2016,2,1,13,0,920.0,101.0,6.6,22.0,722.0,828.43,650.25
2016,2,1,13,15,917.0,100.5,6.75,22.0,713.0,809.42,637.08
2016,2,1,13,30,914.0,100.0,6.9,22.0,704.0,787.15,621.53
2016,2,1,13,45,906.0,100.0,7.05,22.0,686.5,758.69,601.35
2016,2,1,14,0,898.0,100.0,7.2,22.0,669.0,727.48,579.04
2016,2,1,14,15,888.0,98.5,7.2,22.0,643.5,692.69,552.39
2016,2,1,14,30,878.0,97.0,7.2,22.0,618.0,653.46,521.51
2016,2,1,14,45,860.0,96.5,7.2,22.0,584.0,608.57,485.66
2016,2,1,15,0,842.0,96.0,7.2,22.0,550.0,562.55,448.23
2016,2,1,15,15,822.0,93.0,6.9,21.5,510.0,512.14,407.04
2016,2,1,15,30,802.0,90.0,6.6,21.0,470.0,461.4,364.62
2016,2,1,15,45,765.0,88.5,6.3,21.0,423.5,405.15,316.32
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,350.02,268.2
2016,2,1,16,15,687.5,82.0,5.45,20.5,328.0,293.35,218.7
2016,2,1,16,30,647.0,77.0,4.9,20.0,279.0,239.8,171.48
2016,2,1,16,45,581.0,70.5,4.4,19.5,228.0,183.19,123.32
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,133.3,82.69
2016,2,1,17,15,421.5,52.5,3.75,18.5,129.0,83.3,46.7
2016,2,1,17,30,328.0,41.0,3.6,18.0,81.0,43.91,23.67
2016,2,1,17,45,164.0,20.5,3.45,17.5,40.5,15.78,4.48
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,103.68,46.8
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,224.64,171.05
2016,2,2,8,15,575.5,41.5,3.75,10.0,141.5,292.27,234.2
2016,2,2,8,30,672.0,49.0,4.0,11.0,194.0,372.19,305.15
2016,2,2,8,45,727.0,54.5,4.3,12.0,248.0,436.63,361.87
2016,2,2,9,0,782.0,60.0,4.6,13.0,302.0,504.02,418.93
2016,2,2,9,15,817.5,63.5,4.95,13.5,353.5,560.19,466.15
2016,2,2,9,30,853.0,67.0,5.3,14.0,405.0,616.71,512.35
2016,2,2,9,45,876.0,70.5,5.7,14.5,452.0,664.97,551.05
2016,2,2,10,0,899.0,74.0,6.1,15.0,499.0,707.64,583.54
2016,2,2,10,15,916.5,76.0,6.05,15.5,540.0,747.11,611.13
2016,2,2,10,30,934.0,78.0,6.0,16.0,581.0,784.36,636.62
2016,2,2,10,45,944.5,80.5,5.95,16.5,615.0,814.33,656.31
2016,2,2,11,0,955.0,83.0,5.9,17.0,649.0,841.25,673.58
2016,2,2,11,15,963.0,84.5,5.85,17.0,675.5,861.81,687.38
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,878.9,698.7
2016,2,2,11,45,974.5,87.5,5.8,17.5,720.0,888.75,703.71
2016,2,2,12,0,978.0,89.0,5.8,18.0,738.0,894.85,706.15
2016,2,2,12,15,980.0,89.5,5.7,18.0,747.0,894.84,705.13
2016,2,2,12,30,982.0,90.0,5.6,18.0,756.0,891.03,701.54
2016,2,2,12,45,981.5,90.0,5.55,18.0,756.0,880.88,693.8
2016,2,2,13,0,981.0,90.0,5.5,18.0,756.0,867.02,683.54
2016,2,2,13,15,978.5,89.5,5.4,18.0,747.0,847.43,669.0
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,824.35,652.03
2016,2,2,13,45,970.0,88.5,5.25,18.0,720.0,795.36,631.07
2016,2,2,14,0,964.0,88.0,5.2,18.0,702.0,763.3,607.87
2016,2,2,14,15,955.5,86.5,5.05,18.0,676.0,725.64,579.79
2016,2,2,14,30,947.0,85.0,4.9,18.0,650.0,685.46,547.98
2016,2,2,14,45,935.0,83.0,4.8,18.0,616.5,640.37,512.1
2016,2,2,15,0,923.0,81.0,4.7,18.0,583.0,593.47,474.09
2016,2,2,15,15,905.5,79.0,4.35,17.5,542.0,542.22,431.99
2016,2,2,15,30,888.0,77.0,4.0,17.0,501.0,490.15,388.39
2016,2,2,15,45,863.5,74.0,3.7,17.0,454.5,433.41,339.57
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,377.21,290.08
2016,2,2,16,15,803.5,67.0,2.95,16.0,357.0,317.45,237.8
2016,2,2,16,30,768.0,63.0,2.5,15.0,306.0,260.07,186.68
2016,2,2,16,45,711.0,57.5,2.1,14.0,252.0,199.62,134.03
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,144.71,87.89
2016,2,2,17,15,560.0,44.0,1.7,12.0,146.0,88.35,46.45
2016,2,2,17,30,466.0,36.0,1.7,11.0,94.0,43.92,21.29
2016,2,2,17,45,283.5,23.5,1.75,10.5,53.5,18.28,7.16
2016,2,2,18,0,101.0,11.0,1.8,10.0,13.0,10.81,0.0
2016,2,2,18,15,50.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,106.85,54.03
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,227.52,178.08
2016,2,3,8,15,590.5,40.5,5.35,3.5,144.5,298.52,246.34
2016,2,3,8,30,682.0,48.0,5.5,4.0,197.0,377.04,319.1
2016,2,3,8,45,742.5,52.5,5.65,4.5,252.0,443.67,380.2
2016,2,3,9,0,803.0,57.0,5.8,5.0,307.0,513.7,442.17
2016,2,3,9,15,836.5,60.5,5.7,5.5,359.0,569.65,489.99
2016,2,3,9,30,870.0,64.0,5.6,6.0,411.0,625.78,536.23
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.5,670.15,571.8
2016,2,3,10,0,920.0,68.0,5.5,7.0,506.0,717.3,606.67
2016,2,3,10,15,936.0,70.0,5.45,7.5,547.0,756.45,634.53
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,793.23,660.14
2016,2,3,10,45,963.0,73.5,5.4,8.5,622.0,822.96,680.26
2016,2,3,11,0,974.0,75.0,5.4,9.0,656.0,849.6,697.92
2016,2,3,11,15,981.5,76.5,5.35,9.5,682.5,870.15,710.64
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,887.16,720.71
2016,2,3,11,45,990.5,80.0,5.3,10.5,726.0,896.17,725.19
2016,2,3,12,0,992.0,82.0,5.3,11.0,743.0,901.34,727.0
2016,2,3,12,15,994.0,82.5,5.2,11.0,752.5,901.4,725.92
2016,2,3,12,30,996.0,83.0,5.1,11.0,762.0,897.59,722.18
2016,2,3,12,45,994.0,83.5,5.1,11.5,761.5,886.72,712.7
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,872.12,700.67
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.5,852.38,686.03
2016,2,3,13,30,987.0,83.0,5.0,12.0,744.0,829.1,668.87
2016,2,3,13,45,981.0,83.0,4.95,12.0,726.0,800.39,647.73
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,768.57,624.28
2016,2,3,14,15,967.0,81.5,4.85,12.0,682.5,730.89,596.34
2016,2,3,14,30,959.0,80.0,4.8,12.0,657.0,690.61,564.41
2016,2,3,14,45,945.5,79.5,4.8,12.0,623.0,645.7,528.22
2016,2,3,15,0,932.0,79.0,4.8,12.0,589.0,599.05,489.83
2016,2,3,15,15,916.0,76.5,4.7,11.5,548.5,547.6,447.29
2016,2,3,15,30,900.0,74.0,4.6,11.0,508.0,495.19,402.74
2016,2,3,15,45,876.0,71.5,4.5,11.0,461.0,438.44,352.74
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,382.2,301.93
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,322.26,247.37
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,264.46,194.15
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,204.29,139.94
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,149.12,92.08
2016,2,3,17,15,593.0,43.0,2.45,8.0,152.5,93.26,49.89
2016,2,3,17,30,506.0,35.0,2.3,7.0,100.0,47.2,23.08
2016,2,3,17,45,336.5,23.5,2.2,6.0,57.5,18.12,7.85
2016,2,3,18,0,167.0,12.0,2.1,5.0,15.0,11.8,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.5,1.2,2.0,48.0,110.52,60.07
2016,2,4,8,0,529.0,33.0,1.3,3.0,96.0,239.3,186.26
2016,2,4,8,15,617.0,40.0,1.3,4.0,149.5,310.0,251.91
2016,2,4,8,30,705.0,47.0,1.3,5.0,203.0,387.86,320.77
2016,2,4,8,45,756.0,52.5,1.35,6.0,257.5,452.05,376.2
2016,2,4,9,0,807.0,58.0,1.4,7.0,312.0,518.84,431.18
2016,2,4,9,15,840.5,61.5,1.45,7.5,364.0,575.11,476.44
2016,2,4,9,30,874.0,65.0,1.5,8.0,416.0,631.54,520.18
2016,2,4,9,45,896.5,68.0,1.6,8.5,463.0,675.72,553.7
2016,2,4,10,0,919.0,71.0,1.7,9.0,510.0,722.48,586.57
2016,2,4,10,15,935.5,73.0,1.8,9.5,552.0,762.05,613.58
2016,2,4,10,30,952.0,75.0,1.9,10.0,594.0,799.26,638.61
2016,2,4,10,45,963.5,76.5,2.0,10.5,628.5,829.44,658.37
2016,2,4,11,0,975.0,78.0,2.1,11.0,663.0,856.54,675.91
2016,2,4,11,15,983.0,79.0,2.1,11.0,689.5,876.99,689.03
2016,2,4,11,30,991.0,80.0,2.1,11.0,716.0,893.89,699.78
2016,2,4,11,45,986.5,85.0,2.15,11.5,732.5,901.41,703.33
2016,2,4,12,0,982.0,90.0,2.2,12.0,749.0,904.98,704.35
2016,2,4,12,15,985.0,90.5,2.15,12.0,758.5,905.84,703.97
2016,2,4,12,30,988.0,91.0,2.1,12.0,768.0,902.85,701.1
2016,2,4,12,45,990.5,89.5,2.1,12.5,769.0,893.45,693.2
2016,2,4,13,0,993.0,88.0,2.1,13.0,770.0,880.23,682.88
2016,2,4,13,15,991.0,88.0,2.0,13.0,761.5,861.36,669.06
2016,2,4,13,30,989.0,88.0,1.9,13.0,753.0,838.92,652.89
2016,2,4,13,45,986.0,86.0,1.85,13.0,735.5,810.15,632.87
2016,2,4,14,0,983.0,84.0,1.8,13.0,718.0,778.12,610.59
2016,2,4,14,15,974.5,83.0,1.75,13.0,692.0,740.33,584.13
2016,2,4,14,30,966.0,82.0,1.7,13.0,666.0,699.93,553.95
2016,2,4,14,45,945.5,83.5,1.65,13.0,630.0,652.57,517.58
2016,2,4,15,0,925.0,85.0,1.6,13.0,594.0,603.95,479.48
2016,2,4,15,15,908.0,82.5,1.45,12.5,553.0,552.46,438.56
2016,2,4,15,30,891.0,80.0,1.3,12.0,512.0,499.5,395.31
2016,2,4,15,45,867.5,76.5,1.2,12.0,465.5,442.27,347.1
2016,2,4,16,0,844.0,73.0,1.1,12.0,419.0,385.48,297.91
2016,2,4,16,15,809.0,69.0,1.0,11.5,367.5,325.31,245.51
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,267.47,194.03
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,207.21,141.22
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,151.99,94.18
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,94.78,51.17
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,48.82,24.13
2016,2,4,17,45,328.5,25.5,1.15,7.0,59.5,19.87,9.65
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,12.78,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,58.5,5.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,117.0,10.0,1.9,2.0,12.0,39.83,0.0
2016,2,5,7,45,286.0,23.5,2.25,3.0,52.5,128.39,74.67
2016,2,5,8,0,455.0,37.0,2.6,4.0,93.0,221.89,173.78
2016,2,5,8,15,545.5,45.5,2.6,4.5,145.0,291.28,238.68
2016,2,5,8,30,636.0,54.0,2.6,5.0,197.0,368.55,308.26
2016,2,5,8,45,686.0,61.0,2.65,6.0,249.5,430.78,362.9
2016,2,5,9,0,736.0,68.0,2.7,7.0,302.0,493.07,415.37
2016,2,5,9,15,772.0,72.5,3.15,8.0,353.0,549.37,462.08
2016,2,5,9,30,808.0,77.0,3.6,9.0,404.0,606.15,507.69
2016,2,5,9,45,830.0,81.5,4.05,10.0,450.0,653.73,544.69
2016,2,5,10,0,852.0,86.0,4.5,11.0,496.0,700.03,579.87
2016,2,5,10,15,869.5,88.5,4.45,11.5,537.0,739.21,606.93
2016,2,5,10,30,887.0,91.0,4.4,12.0,578.0,776.24,631.93
2016,2,5,10,45,898.0,93.5,4.4,12.5,611.5,805.84,651.36
2016,2,5,11,0,909.0,96.0,4.4,13.0,645.0,827.76,664.98
2016,2,5,11,15,918.0,97.5,4.35,13.0,671.0,848.59,678.77
2016,2,5,11,30,927.0,99.0,4.3,13.0,697.0,866.13,690.18
2016,2,5,11,45,930.5,101.0,4.25,13.5,714.5,876.29,694.99
2016,2,5,12,0,934.0,103.0,4.2,14.0,732.0,882.84,697.45
2016,2,5,12,15,936.5,103.5,4.15,14.0,741.5,883.3,697.05
2016,2,5,12,30,939.0,104.0,4.1,14.0,751.0,880.11,694.23
2016,2,5,12,45,938.0,104.5,4.05,14.0,751.0,870.43,686.91
2016,2,5,13,0,937.0,105.0,4.0,14.0,751.0,857.18,677.22
2016,2,5,13,15,692.0,189.5,3.95,14.0,664.0,745.31,593.87
2016,2,5,13,30,447.0,274.0,3.9,14.0,577.0,629.22,501.61
2016,2,5,13,45,574.5,220.5,3.9,14.0,600.0,654.42,524.38
2016,2,5,14,0,702.0,167.0,3.9,14.0,623.0,673.53,541.22
2016,2,5,14,15,802.0,133.5,3.85,14.0,635.5,682.55,548.98
2016,2,5,14,30,902.0,100.0,3.8,14.0,648.0,682.1,549.08
2016,2,5,14,45,878.0,101.5,3.75,14.0,612.5,634.42,511.21
2016,2,5,15,0,854.0,103.0,3.7,14.0,577.0,585.96,472.25
2016,2,5,15,15,835.5,100.0,3.55,13.5,537.0,535.38,431.45
2016,2,5,15,30,817.0,97.0,3.4,13.0,497.0,484.29,389.11
2016,2,5,15,45,789.5,93.5,3.3,13.0,450.5,428.7,341.48
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,373.23,292.84
2016,2,5,16,15,724.0,84.5,2.75,12.0,354.0,314.46,241.34
2016,2,5,16,30,686.0,79.0,2.3,11.0,304.0,258.5,191.4
2016,2,5,16,45,627.5,72.0,1.9,10.5,251.0,199.96,139.9
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,147.27,95.0
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.5,94.56,55.13
2016,2,5,17,30,392.0,44.0,1.5,8.0,97.0,51.91,28.74
2016,2,5,17,45,245.0,28.5,1.5,7.5,56.5,22.63,12.21
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,12.78,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,70.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,141.0,11.0,5.5,4.0,14.0,47.2,0.0
2016,2,6,7,45,312.0,23.5,5.65,4.5,55.5,137.62,83.76
2016,2,6,8,0,483.0,36.0,5.8,5.0,97.0,231.83,182.5
2016,2,6,8,15,573.0,44.0,6.2,5.5,149.5,301.98,249.19
2016,2,6,8,30,663.0,52.0,6.6,6.0,202.0,377.06,318.71
2016,2,6,8,45,717.5,57.5,7.0,7.0,256.5,441.6,377.18
2016,2,6,9,0,772.0,63.0,7.4,8.0,311.0,509.08,436.14
2016,2,6,9,15,807.0,67.5,7.5,8.5,363.0,566.31,485.18
2016,2,6,9,30,842.0,72.0,7.6,9.0,415.0,623.9,533.07
2016,2,6,9,45,870.0,73.5,7.75,9.5,463.0,673.29,573.21
2016,2,6,10,0,898.0,75.0,7.9,10.0,511.0,717.35,606.58
2016,2,6,10,15,915.0,77.5,7.85,10.5,552.5,757.44,635.7
2016,2,6,10,30,932.0,80.0,7.8,11.0,594.0,795.26,662.65
2016,2,6,10,45,946.5,80.5,7.75,11.5,629.0,826.31,684.03
2016,2,6,11,0,961.0,81.0,7.7,12.0,664.0,854.47,703.03
2016,2,6,11,15,969.0,82.5,7.6,12.0,691.0,875.4,717.56
2016,2,6,11,30,977.0,84.0,7.5,12.0,718.0,892.82,729.48
2016,2,6,11,45,982.0,85.0,7.45,12.5,736.5,903.57,735.23
2016,2,6,12,0,987.0,86.0,7.4,13.0,755.0,910.55,738.25
2016,2,6,12,15,989.5,86.5,7.25,13.0,764.5,911.07,737.56
2016,2,6,12,30,992.0,87.0,7.1,13.0,774.0,907.73,734.13
2016,2,6,12,45,992.5,86.5,7.0,13.0,774.5,897.81,726.15
2016,2,6,13,0,993.0,86.0,6.9,13.0,775.0,884.1,715.48
2016,2,6,13,15,991.0,85.5,6.75,13.0,766.5,864.69,700.48
2016,2,6,13,30,989.0,85.0,6.6,13.0,758.0,841.69,682.92
2016,2,6,13,45,985.0,84.0,6.45,13.0,740.5,813.23,661.31
2016,2,6,14,0,981.0,83.0,6.3,13.0,723.0,781.52,637.31
2016,2,6,14,15,973.5,82.0,6.15,13.0,697.5,744.37,609.14
2016,2,6,14,30,966.0,81.0,6.0,13.0,672.0,704.54,577.52
2016,2,6,14,45,947.5,82.0,5.85,13.0,636.5,657.68,539.07
2016,2,6,15,0,929.0,83.0,5.7,13.0,601.0,609.4,498.84
2016,2,6,15,15,912.5,80.5,5.45,12.5,560.5,557.53,455.65
2016,2,6,15,30,896.0,78.0,5.2,12.0,520.0,504.68,410.57
2016,2,6,15,45,875.0,74.5,5.0,12.0,473.5,448.06,360.66
2016,2,6,16,0,854.0,71.0,4.8,12.0,427.0,391.61,309.73
2016,2,6,16,15,821.0,67.5,4.2,11.0,375.5,331.78,255.79
2016,2,6,16,30,788.0,64.0,3.6,10.0,324.0,274.03,202.91
2016,2,6,16,45,741.0,58.0,3.05,9.5,270.5,213.3,147.88
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,156.97,98.38
2016,2,6,17,15,611.5,44.5,2.25,8.0,163.5,100.45,54.79
2016,2,6,17,30,529.0,37.0,2.0,7.0,110.0,53.25,26.17
2016,2,6,17,45,376.5,25.5,1.8,6.5,65.5,19.52,10.15
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,13.76,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,52.0,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,104.0,12.0,3.0,2.0,15.0,38.82,0.0
2016,2,7,7,45,271.0,26.5,3.05,2.5,56.0,129.2,82.35
2016,2,7,8,0,438.0,41.0,3.1,3.0,97.0,221.71,175.77
2016,2,7,8,15,528.5,50.5,3.15,4.0,149.5,292.12,241.06
2016,2,7,8,30,619.0,60.0,3.2,5.0,202.0,370.35,311.07
2016,2,7,8,45,684.0,64.5,3.3,6.0,257.0,436.99,369.5
2016,2,7,9,0,749.0,69.0,3.4,7.0,312.0,504.93,426.87
2016,2,7,9,15,784.5,73.5,3.55,7.5,363.5,561.76,474.03
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,619.0,520.05
2016,2,7,9,45,848.5,80.0,3.9,9.0,463.0,668.72,558.11
2016,2,7,10,0,877.0,82.0,4.1,10.0,511.0,717.53,593.17
2016,2,7,10,15,894.0,84.5,4.25,10.5,552.5,757.24,621.47
2016,2,7,10,30,911.0,87.0,4.4,11.0,594.0,790.08,644.34
2016,2,7,10,45,924.5,88.5,4.6,12.0,628.5,821.09,664.83
2016,2,7,11,0,938.0,90.0,4.8,13.0,663.0,849.22,683.04
2016,2,7,11,15,946.0,91.5,4.9,13.5,689.5,869.82,696.32
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,886.99,707.17
2016,2,7,11,45,955.5,95.5,5.1,14.5,733.0,896.35,712.43
2016,2,7,12,0,957.0,98.0,5.2,15.0,750.0,901.97,715.13
2016,2,7,12,15,959.5,98.5,5.2,15.5,759.5,902.48,713.66
2016,2,7,12,30,962.0,99.0,5.2,16.0,769.0,899.23,709.65
2016,2,7,12,45,964.5,97.5,5.2,16.5,769.5,890.06,701.55
2016,2,7,13,0,967.0,96.0,5.2,17.0,770.0,877.16,690.95
2016,2,7,13,15,964.0,95.5,5.1,17.0,761.5,857.32,676.22
2016,2,7,13,30,961.0,95.0,5.0,17.0,753.0,834.04,659.13
2016,2,7,13,45,958.5,93.0,4.95,17.5,736.0,806.2,637.85
2016,2,7,14,0,956.0,91.0,4.9,18.0,719.0,775.15,614.33
2016,2,7,14,15,947.5,89.5,4.75,18.0,693.0,737.47,586.63
2016,2,7,14,30,939.0,88.0,4.6,18.0,667.0,697.26,555.57
2016,2,7,14,45,926.5,86.5,4.45,18.0,633.0,652.31,519.95
2016,2,7,15,0,914.0,85.0,4.3,18.0,599.0,605.59,482.32
2016,2,7,15,15,897.5,82.5,3.95,17.5,558.5,554.25,440.9
2016,2,7,15,30,881.0,80.0,3.6,17.0,518.0,501.99,397.74
2016,2,7,15,45,859.0,76.5,3.25,17.0,471.5,445.54,349.49
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,389.39,300.37
2016,2,7,16,15,803.5,69.0,2.65,16.0,374.0,329.63,248.65
2016,2,7,16,30,770.0,65.0,2.4,15.0,323.0,272.05,197.65
2016,2,7,16,45,719.0,60.0,2.2,14.0,269.0,212.27,145.29
2016,2,7,17,0,668.0,55.0,2.0,13.0,215.0,157.36,98.35
2016,2,7,17,15,585.0,47.0,2.0,12.0,162.0,99.88,54.42
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,53.16,25.91
2016,2,7,17,45,347.0,27.0,2.0,10.5,65.0,20.78,11.21
2016,2,7,18,0,192.0,15.0,2.0,10.0,21.0,14.74,0.0
2016,2,7,18,15,96.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,274.5,26.0,4.45,5.0,62.0,131.11,85.65
2016,2,8,8,0,549.0,34.0,4.6,6.0,106.0,252.25,198.57
2016,2,8,8,15,631.5,40.5,4.9,6.5,159.5,321.96,264.63
2016,2,8,8,30,714.0,47.0,5.2,7.0,213.0,398.37,334.67
2016,2,8,8,45,763.0,51.5,5.55,8.0,267.5,461.47,391.24
2016,2,8,9,0,812.0,56.0,5.9,9.0,322.0,527.0,447.76
2016,2,8,9,15,723.0,78.0,5.9,9.5,342.0,534.79,454.2
2016,2,8,9,30,634.0,100.0,5.9,10.0,362.0,530.8,449.83
2016,2,8,9,45,610.0,120.5,5.95,10.5,395.5,559.55,471.9
2016,2,8,10,0,586.0,141.0,6.0,11.0,429.0,584.24,489.91
2016,2,8,10,15,581.5,155.5,5.95,11.0,461.0,609.73,509.35
2016,2,8,10,30,577.0,170.0,5.9,11.0,493.0,636.28,529.19
2016,2,8,10,45,593.0,176.5,5.9,11.5,525.0,667.39,552.04
2016,2,8,11,0,609.0,183.0,5.9,12.0,557.0,700.13,575.74
2016,2,8,11,15,798.5,130.0,5.95,12.5,641.5,800.5,652.88
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,899.8,725.36
2016,2,8,11,45,987.0,80.5,6.1,13.5,743.5,908.6,729.74
2016,2,8,12,0,986.0,84.0,6.2,14.0,761.0,913.49,731.83
2016,2,8,12,15,989.0,84.5,6.2,14.0,770.5,914.48,732.1
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,911.6,729.68
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,902.78,721.92
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,890.11,711.49
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,870.62,697.05
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,847.52,680.05
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.5,819.69,659.81
2016,2,8,14,0,990.0,78.0,6.2,15.0,732.0,788.48,637.03
2016,2,8,14,15,982.5,76.5,6.15,15.0,706.0,750.45,608.84
2016,2,8,14,30,975.0,75.0,6.1,15.0,680.0,709.7,577.77
2016,2,8,14,45,967.5,72.5,6.1,15.0,646.5,665.42,542.22
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,618.87,504.09
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,567.12,461.43
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,514.19,416.62
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.5,457.63,366.98
2016,2,8,16,0,894.0,60.0,5.6,14.0,439.0,400.88,315.9
2016,2,8,16,15,864.5,57.0,5.1,13.0,387.5,340.62,261.65
2016,2,8,16,30,835.0,54.0,4.6,12.0,336.0,281.93,207.74
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.5,219.29,150.69
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,161.73,99.75
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,103.82,54.48
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,54.27,24.09
2016,2,8,17,45,447.5,24.0,2.7,8.0,72.5,19.38,10.44
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,14.74,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,72.68,0.0
2016,2,9,7,45,391.5,22.5,3.55,5.0,63.0,162.22,108.76
2016,2,9,8,0,552.0,33.0,3.8,6.0,107.0,253.64,199.85
2016,2,9,8,15,632.5,39.5,3.7,7.0,160.5,322.74,264.22
2016,2,9,8,30,713.0,46.0,3.6,8.0,214.0,398.46,331.8
2016,2,9,8,45,761.0,50.0,3.5,9.0,268.0,460.54,385.76
2016,2,9,9,0,809.0,54.0,3.4,10.0,322.0,524.99,439.13
2016,2,9,9,15,840.0,57.5,3.6,11.0,373.5,576.68,480.96
2016,2,9,9,30,871.0,61.0,3.8,12.0,425.0,632.03,524.04
2016,2,9,9,45,892.0,63.5,4.05,13.0,471.5,679.1,558.51
2016,2,9,10,0,913.0,66.0,4.3,14.0,518.0,724.73,590.49
2016,2,9,10,15,928.0,68.0,4.4,14.5,559.0,763.58,617.4
2016,2,9,10,30,943.0,70.0,4.5,15.0,600.0,800.01,642.26
2016,2,9,10,45,952.5,71.5,4.6,15.5,634.0,828.88,661.37
2016,2,9,11,0,962.0,73.0,4.7,16.0,668.0,854.61,678.16
2016,2,9,11,15,969.5,74.5,4.75,16.5,694.5,875.38,691.02
2016,2,9,11,30,977.0,76.0,4.8,17.0,721.0,892.61,701.4
2016,2,9,11,45,971.0,81.5,4.85,17.5,737.0,899.45,704.42
2016,2,9,12,0,965.0,87.0,4.9,18.0,753.0,902.35,704.82
2016,2,9,12,15,967.0,87.5,4.9,18.0,762.0,902.54,704.51
2016,2,9,12,30,969.0,88.0,4.9,18.0,771.0,898.93,701.66
2016,2,9,12,45,970.5,87.5,4.9,18.5,771.5,890.04,693.86
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,877.4,683.57
2016,2,9,13,15,969.5,86.5,4.85,19.0,763.5,857.89,669.54
2016,2,9,13,30,967.0,86.0,4.8,19.0,755.0,834.88,653.13
2016,2,9,13,45,963.0,84.5,4.75,19.0,738.0,806.3,632.78
2016,2,9,14,0,959.0,83.0,4.7,19.0,721.0,774.55,610.15
2016,2,9,14,15,951.5,82.0,4.6,19.0,695.0,737.92,583.65
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,698.67,554.34
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,653.54,519.18
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,606.73,482.02
2016,2,9,15,15,900.0,77.5,4.05,18.5,561.0,555.41,440.72
2016,2,9,15,30,884.0,75.0,3.7,18.0,521.0,503.17,397.78
2016,2,9,15,45,863.5,71.5,3.4,18.0,475.0,446.91,349.97
2016,2,9,16,0,843.0,68.0,3.1,18.0,429.0,390.92,301.2
2016,2,9,16,15,811.5,64.5,2.7,17.0,378.0,331.75,249.88
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,274.53,199.11
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,215.05,146.75
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,159.79,99.18
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,103.78,56.14
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,56.54,26.96
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,19.97,10.93
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,12.55,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,205.0,13.0,1.5,5.0,20.0,67.22,0.0
2016,2,10,7,45,361.0,24.5,1.75,6.0,63.5,159.51,109.11
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,244.94,192.2
2016,2,10,8,15,599.0,43.0,2.1,7.5,160.0,313.96,255.77
2016,2,10,8,30,681.0,50.0,2.2,8.0,213.0,389.69,323.0
2016,2,10,8,45,730.5,55.0,2.3,9.0,267.0,452.52,377.01
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,517.88,430.78
2016,2,10,9,15,813.0,63.5,2.65,11.0,372.5,573.61,475.4
2016,2,10,9,30,846.0,67.0,2.9,12.0,424.0,629.55,518.7
2016,2,10,9,45,868.0,70.0,3.2,13.0,471.0,673.03,550.76
2016,2,10,10,0,890.0,73.0,3.5,14.0,518.0,719.23,583.07
2016,2,10,10,15,906.5,75.5,3.45,14.5,559.0,759.14,609.73
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,796.77,634.31
2016,2,10,10,45,933.5,79.5,3.4,16.0,634.5,825.99,651.51
2016,2,10,11,0,944.0,81.0,3.4,17.0,669.0,852.18,666.39
2016,2,10,11,15,952.0,82.5,3.35,17.5,695.5,873.09,678.4
2016,2,10,11,30,960.0,84.0,3.3,18.0,722.0,890.54,688.0
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.5,900.49,692.43
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,906.71,694.42
2016,2,10,12,15,970.5,86.5,3.2,19.0,766.5,907.33,694.37
2016,2,10,12,30,973.0,87.0,3.2,19.0,776.0,904.13,691.89
2016,2,10,12,45,972.0,87.5,3.2,19.5,776.5,894.24,683.65
2016,2,10,13,0,971.0,88.0,3.2,20.0,777.0,880.63,673.05
2016,2,10,13,15,969.0,87.5,3.15,20.0,768.5,861.5,659.75
2016,2,10,13,30,967.0,87.0,3.1,20.0,760.0,838.85,644.12
2016,2,10,13,45,961.0,86.5,3.1,20.5,742.5,809.79,623.17
2016,2,10,14,0,955.0,86.0,3.1,21.0,725.0,777.66,600.12
2016,2,10,14,15,947.5,85.0,3.1,21.0,699.5,741.07,575.0
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,701.87,547.08
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.5,657.19,512.45
2016,2,10,15,0,915.0,82.0,3.1,22.0,607.0,610.72,475.83
2016,2,10,15,15,899.5,79.5,2.85,21.5,566.5,559.6,435.93
2016,2,10,15,30,884.0,77.0,2.6,21.0,526.0,507.51,394.18
2016,2,10,15,45,859.0,75.0,2.4,21.0,479.0,450.68,347.11
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,394.54,299.41
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,335.01,249.73
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,277.5,200.22
2016,2,10,16,45,717.5,60.5,1.95,17.0,276.5,217.33,148.34
2016,2,10,17,0,665.0,56.0,1.9,16.0,222.0,162.22,101.66
2016,2,10,17,15,586.5,48.0,2.05,15.5,169.0,104.66,57.3
2016,2,10,17,30,508.0,40.0,2.2,15.0,116.0,57.39,27.63
2016,2,10,17,45,365.0,28.5,2.4,14.5,71.0,21.67,12.3
2016,2,10,18,0,222.0,17.0,2.6,14.0,26.0,13.38,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.0,8.36,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,10.0,22.0,75.83,0.0
2016,2,11,7,45,387.0,25.5,4.15,11.0,67.5,169.65,116.55
2016,2,11,8,0,542.0,37.0,4.3,12.0,113.0,256.5,199.27
2016,2,11,8,15,622.5,44.0,4.15,12.5,167.0,326.46,263.18
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,402.9,330.4
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,466.12,384.06
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,531.76,437.17
2016,2,11,9,15,833.0,63.5,3.85,16.0,383.0,587.89,481.26
2016,2,11,9,30,865.0,67.0,4.0,17.0,435.0,644.09,523.82
2016,2,11,9,45,887.5,70.0,4.2,18.5,482.5,688.69,554.49
2016,2,11,10,0,910.0,73.0,4.4,20.0,530.0,735.98,585.53
2016,2,11,10,15,925.5,75.0,4.55,20.5,571.5,775.24,612.26
2016,2,11,10,30,941.0,77.0,4.7,21.0,613.0,812.11,637.04
2016,2,11,10,45,951.5,78.5,4.85,22.0,647.5,841.79,655.21
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,868.37,671.06
2016,2,11,11,15,969.5,81.0,4.9,23.0,708.5,888.62,683.54
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,905.33,693.57
2016,2,11,11,45,973.5,86.5,4.7,23.5,751.5,913.06,696.01
2016,2,11,12,0,970.0,91.0,4.6,24.0,768.0,916.87,695.9
2016,2,11,12,15,972.0,91.5,4.5,24.0,777.0,917.05,694.81
2016,2,11,12,30,974.0,92.0,4.4,24.0,786.0,913.39,691.53
2016,2,11,12,45,971.5,93.0,4.35,24.5,785.5,902.75,682.53
2016,2,11,13,0,969.0,94.0,4.3,25.0,785.0,888.41,671.2
2016,2,11,13,15,966.0,93.5,4.2,25.0,776.0,868.45,657.24
2016,2,11,13,30,963.0,93.0,4.1,25.0,767.0,845.02,640.99
2016,2,11,13,45,955.5,93.0,4.05,25.0,748.5,815.38,620.71
2016,2,11,14,0,948.0,93.0,4.0,25.0,730.0,782.74,598.35
2016,2,11,14,15,939.5,91.5,3.85,25.0,704.0,745.05,571.98
2016,2,11,14,30,931.0,90.0,3.7,25.0,678.0,704.85,542.91
2016,2,11,14,45,917.5,89.0,3.6,25.0,644.0,659.76,508.96
2016,2,11,15,0,904.0,88.0,3.5,25.0,610.0,612.98,473.08
2016,2,11,15,15,887.5,85.5,3.25,24.5,569.0,561.93,433.69
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,509.43,392.15
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,452.46,346.06
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,396.14,299.2
2016,2,11,16,15,787.0,73.5,2.35,22.0,383.0,336.34,249.21
2016,2,11,16,30,754.0,69.0,2.2,21.0,332.0,278.72,199.74
