Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,45,703.0,64.0,2.1,20.0,278.0,219.09,148.85
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,162.78,101.62
2016,2,11,17,15,573.0,51.0,2.1,18.0,171.0,107.21,59.32
2016,2,11,17,30,494.0,43.0,2.2,17.0,118.0,60.51,30.01
2016,2,11,17,45,354.0,30.5,2.3,16.5,73.0,23.4,13.74
2016,2,11,18,0,214.0,18.0,2.4,16.0,28.0,14.21,0.0
2016,2,11,18,15,107.0,9.0,2.45,15.5,14.0,8.85,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,7.5,2.15,9.0,11.0,0.0,0.0
2016,2,12,7,30,180.0,15.0,2.5,10.0,22.0,63.29,0.0
2016,2,12,7,45,330.5,28.0,2.85,11.0,66.0,154.99,108.18
2016,2,12,8,0,481.0,41.0,3.2,12.0,110.0,242.9,189.13
2016,2,12,8,15,564.0,49.5,3.05,12.5,163.0,312.26,251.61
2016,2,12,8,30,647.0,58.0,2.9,13.0,216.0,388.79,318.07
2016,2,12,8,45,699.5,63.5,2.75,14.0,270.5,449.65,369.13
2016,2,12,9,0,752.0,69.0,2.6,15.0,325.0,516.42,422.36
2016,2,12,9,15,786.0,73.0,2.6,16.0,376.5,572.57,465.49
2016,2,12,9,30,820.0,77.0,2.6,17.0,428.0,629.03,507.16
2016,2,12,9,45,843.5,80.0,2.65,18.0,475.5,677.09,540.98
2016,2,12,10,0,867.0,83.0,2.7,19.0,523.0,723.93,571.69
2016,2,12,10,15,883.5,85.5,2.8,19.5,564.0,763.45,597.87
2016,2,12,10,30,900.0,88.0,2.9,20.0,605.0,796.0,618.84
2016,2,12,10,45,911.0,90.0,3.0,21.0,639.0,825.74,636.5
2016,2,12,11,0,922.0,92.0,3.1,22.0,673.0,852.53,651.95
2016,2,12,11,15,929.5,93.5,3.15,22.5,699.0,872.73,663.74
2016,2,12,11,30,937.0,95.0,3.2,23.0,725.0,889.53,673.27
2016,2,12,11,45,941.0,96.0,3.25,23.5,743.0,899.3,678.1
2016,2,12,12,0,945.0,97.0,3.3,24.0,761.0,905.41,680.61
2016,2,12,12,15,947.0,97.5,3.3,24.0,770.0,905.58,680.26
2016,2,12,12,30,949.0,98.0,3.3,24.0,779.0,902.02,677.58
2016,2,12,12,45,947.5,98.5,3.3,24.0,778.5,891.83,670.56
2016,2,12,13,0,946.0,99.0,3.3,24.0,778.0,878.01,661.25
2016,2,12,13,15,942.5,99.0,3.3,24.0,769.0,858.51,648.18
2016,2,12,13,30,939.0,99.0,3.3,24.0,760.0,835.62,632.88
2016,2,12,13,45,932.0,98.5,3.3,24.0,742.0,806.32,613.17
2016,2,12,14,0,925.0,98.0,3.3,24.0,724.0,774.08,591.4
2016,2,12,14,15,916.5,96.5,3.3,24.0,698.0,737.01,566.13
2016,2,12,14,30,908.0,95.0,3.3,24.0,672.0,697.5,538.04
2016,2,12,14,45,884.0,97.5,3.3,24.0,636.0,651.28,503.46
2016,2,12,15,0,860.0,100.0,3.3,24.0,600.0,602.83,466.58
2016,2,12,15,15,842.5,97.0,3.2,23.5,559.5,551.85,427.66
2016,2,12,15,30,825.0,94.0,3.1,23.0,519.0,500.25,387.13
2016,2,12,15,45,798.5,91.0,3.05,22.5,472.5,444.36,342.21
2016,2,12,16,0,772.0,88.0,3.0,22.0,426.0,389.34,296.63
2016,2,12,16,15,737.5,83.0,2.75,21.0,375.5,329.75,246.65
2016,2,12,16,30,703.0,78.0,2.5,20.0,325.0,273.53,198.27
2016,2,12,16,45,650.0,72.0,2.25,19.0,272.0,214.92,148.23
2016,2,12,17,0,597.0,66.0,2.0,18.0,219.0,161.52,103.41
2016,2,12,17,15,518.0,56.5,2.05,17.0,167.0,107.49,62.05
2016,2,12,17,30,439.0,47.0,2.1,16.0,115.0,62.44,33.05
2016,2,12,17,45,306.5,33.0,2.15,15.5,71.5,25.61,15.79
2016,2,12,18,0,174.0,19.0,2.2,15.0,28.0,15.03,0.0
2016,2,12,18,15,87.0,9.5,2.25,14.5,14.0,9.34,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.5,8.0,2.3,7.5,9.5,7.86,0.0
2016,2,13,7,30,87.0,16.0,2.3,8.0,19.0,48.37,0.0
2016,2,13,7,45,211.0,34.0,2.3,9.0,60.0,123.24,87.94
2016,2,13,8,0,335.0,52.0,2.3,10.0,101.0,200.69,158.02
2016,2,13,8,15,416.0,64.5,2.3,10.5,151.0,265.6,215.97
2016,2,13,8,30,497.0,77.0,2.3,11.0,201.0,339.59,280.09
2016,2,13,8,45,556.0,85.5,2.3,12.0,253.5,403.67,333.8
2016,2,13,9,0,615.0,94.0,2.3,13.0,306.0,471.45,388.41
2016,2,13,9,15,653.0,100.5,2.25,13.5,356.0,527.41,432.31
2016,2,13,9,30,691.0,107.0,2.2,14.0,406.0,584.35,475.47
2016,2,13,9,45,720.5,111.5,2.2,15.0,452.5,633.77,510.88
2016,2,13,10,0,750.0,116.0,2.2,16.0,499.0,682.72,544.84
2016,2,13,10,15,769.5,120.0,2.35,16.5,539.5,722.8,572.56
2016,2,13,10,30,789.0,124.0,2.5,17.0,580.0,761.13,598.48
2016,2,13,10,45,805.5,126.0,2.65,18.0,614.0,789.6,615.96
2016,2,13,11,0,822.0,128.0,2.8,19.0,648.0,818.98,634.02
2016,2,13,11,15,832.0,130.0,2.95,19.5,674.5,840.3,647.51
2016,2,13,11,30,842.0,132.0,3.1,20.0,701.0,858.56,658.95
2016,2,13,11,45,875.5,120.0,3.3,20.5,725.5,878.24,671.77
2016,2,13,12,0,909.0,108.0,3.5,21.0,750.0,889.9,679.05
2016,2,13,12,15,912.0,108.5,3.6,21.0,759.5,890.89,679.81
2016,2,13,12,30,915.0,109.0,3.7,21.0,769.0,888.27,678.29
2016,2,13,12,45,917.0,108.5,3.8,21.5,770.0,880.14,671.8
2016,2,13,13,0,919.0,108.0,3.9,22.0,771.0,868.42,662.97
2016,2,13,13,15,917.0,107.5,4.0,22.0,762.5,849.95,650.81
2016,2,13,13,30,915.0,107.0,4.1,22.0,754.0,828.13,636.37
2016,2,13,13,45,911.5,105.0,4.25,22.0,737.5,800.38,617.91
2016,2,13,14,0,908.0,103.0,4.4,22.0,721.0,769.59,597.2
2016,2,13,14,15,900.0,101.5,4.45,22.0,695.5,733.31,572.14
2016,2,13,14,30,892.0,100.0,4.5,22.0,670.0,694.59,544.11
2016,2,13,14,45,875.5,100.0,4.55,22.0,636.0,650.97,511.02
2016,2,13,15,0,859.0,100.0,4.6,22.0,602.0,604.54,475.11
2016,2,13,15,15,842.0,97.0,4.5,21.5,562.0,553.77,435.51
2016,2,13,15,30,825.0,94.0,4.4,21.0,522.0,502.34,394.3
2016,2,13,15,45,802.5,90.0,4.35,21.0,476.5,447.1,348.39
2016,2,13,16,0,780.0,86.0,4.3,21.0,431.0,392.34,301.68
2016,2,13,16,15,746.5,81.5,3.85,20.0,380.5,333.03,251.19
2016,2,13,16,30,713.0,77.0,3.4,19.0,330.0,276.96,202.31
2016,2,13,16,45,665.0,70.5,3.0,18.5,277.5,218.29,151.22
2016,2,13,17,0,617.0,64.0,2.6,18.0,225.0,164.25,105.06
2016,2,13,17,15,539.5,55.5,2.5,17.0,172.5,109.97,63.18
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,64.46,33.75
2016,2,13,17,45,330.5,33.5,2.3,15.5,75.5,25.89,16.15
2016,2,13,18,0,199.0,20.0,2.2,15.0,31.0,15.86,0.0
2016,2,13,18,15,99.5,10.0,2.3,14.5,15.5,9.83,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,62.5,9.0,4.2,11.5,12.0,8.85,0.0
2016,2,14,7,30,125.0,18.0,4.5,12.0,24.0,61.96,0.0
2016,2,14,7,45,265.5,33.0,4.8,12.5,66.5,140.26,100.23
2016,2,14,8,0,406.0,48.0,5.1,13.0,109.0,224.07,175.67
2016,2,14,8,15,203.0,54.0,5.5,13.5,84.5,161.55,130.19
2016,2,14,8,30,0.0,60.0,5.9,14.0,60.0,58.57,44.31
2016,2,14,8,45,0.0,75.0,6.35,15.0,75.0,73.62,56.99
2016,2,14,9,0,0.0,90.0,6.8,16.0,90.0,88.64,69.33
2016,2,14,9,15,0.0,94.0,6.85,16.5,94.0,92.1,71.93
2016,2,14,9,30,0.0,98.0,6.9,17.0,98.0,95.74,74.6
2016,2,14,9,45,0.0,109.0,7.0,18.0,109.0,106.65,83.08
2016,2,14,10,0,0.0,120.0,7.1,19.0,120.0,117.56,91.44
2016,2,14,10,15,0.0,125.5,7.0,19.0,125.5,122.87,95.51
2016,2,14,10,30,0.0,131.0,6.9,19.0,131.0,128.21,99.6
2016,2,14,10,45,10.0,185.5,6.8,19.5,192.0,191.69,150.67
2016,2,14,11,0,20.0,240.0,6.7,20.0,253.0,256.21,201.6
2016,2,14,11,15,20.5,249.0,6.5,20.5,263.0,265.53,208.08
2016,2,14,11,30,21.0,258.0,6.3,21.0,273.0,274.81,214.59
2016,2,14,11,45,195.0,288.0,6.1,21.5,426.5,469.59,369.92
2016,2,14,12,0,369.0,318.0,5.9,22.0,580.0,656.85,512.44
2016,2,14,12,15,369.0,322.0,5.7,22.0,587.0,658.66,512.13
2016,2,14,12,30,369.0,326.0,5.5,22.0,594.0,658.93,511.38
2016,2,14,12,45,372.5,325.5,5.3,22.0,596.0,655.79,508.35
2016,2,14,13,0,376.0,325.0,5.1,22.0,598.0,651.08,504.21
2016,2,14,13,15,384.5,318.5,5.0,22.0,595.0,642.54,497.86
2016,2,14,13,30,393.0,312.0,4.9,22.0,592.0,632.28,490.26
2016,2,14,13,45,373.0,309.5,4.85,22.5,570.0,602.81,467.1
2016,2,14,14,0,353.0,307.0,4.8,23.0,548.0,573.05,443.81
2016,2,14,14,15,486.0,250.5,4.7,23.0,570.0,599.4,466.2
2016,2,14,14,30,619.0,194.0,4.6,23.0,592.0,613.44,478.57
2016,2,14,14,45,507.5,217.5,4.6,23.0,533.0,540.01,421.59
2016,2,14,15,0,396.0,241.0,4.6,23.0,474.0,472.43,368.84
2016,2,14,15,15,351.5,232.0,4.45,22.5,428.5,420.3,328.84
2016,2,14,15,30,307.0,223.0,4.3,22.0,383.0,371.29,290.7
2016,2,14,15,45,340.0,196.5,4.2,22.0,359.5,343.47,268.19
2016,2,14,16,0,373.0,170.0,4.1,22.0,336.0,311.94,241.73
2016,2,14,16,15,346.0,156.0,3.55,21.0,296.0,267.89,205.77
2016,2,14,16,30,319.0,142.0,3.0,20.0,256.0,226.2,171.25
2016,2,14,16,45,295.5,122.0,2.55,19.5,214.5,182.36,134.47
2016,2,14,17,0,272.0,102.0,2.1,19.0,173.0,141.0,99.98
2016,2,14,17,15,231.5,81.5,2.0,18.0,132.5,99.89,67.65
2016,2,14,17,30,191.0,61.0,1.9,17.0,92.0,63.59,41.09
2016,2,14,17,45,119.0,41.0,1.85,16.5,57.5,33.59,22.65
2016,2,14,18,0,47.0,21.0,1.8,16.0,23.0,18.7,1.31
2016,2,14,18,15,23.5,10.5,1.85,15.5,11.5,10.32,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,25.51,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,68.94,0.0
2016,2,15,7,45,289.0,32.5,4.2,10.5,69.0,148.24,107.86
2016,2,15,8,0,430.0,47.0,4.3,11.0,113.0,233.38,184.53
2016,2,15,8,15,512.0,56.5,4.55,12.0,165.5,301.86,246.05
2016,2,15,8,30,594.0,66.0,4.8,13.0,218.0,377.41,311.96
2016,2,15,8,45,652.5,71.5,5.05,14.0,273.0,442.37,367.45
2016,2,15,9,0,711.0,77.0,5.3,15.0,328.0,510.88,423.97
2016,2,15,9,15,746.5,82.0,5.35,15.5,379.5,567.64,469.76
2016,2,15,9,30,782.0,87.0,5.4,16.0,431.0,622.51,512.8
2016,2,15,9,45,811.5,89.5,5.5,16.5,479.5,673.19,551.43
2016,2,15,10,0,841.0,92.0,5.6,17.0,528.0,723.11,587.3
2016,2,15,10,15,858.0,94.5,5.6,17.5,569.0,762.5,614.26
2016,2,15,10,30,875.0,97.0,5.6,18.0,610.0,799.7,639.29
2016,2,15,10,45,889.5,98.5,5.6,18.5,644.5,831.34,659.94
2016,2,15,11,0,904.0,100.0,5.6,19.0,679.0,855.24,674.81
2016,2,15,11,15,911.5,101.5,5.6,19.5,705.5,875.24,686.85
2016,2,15,11,30,919.0,103.0,5.6,20.0,732.0,891.88,696.51
2016,2,15,11,45,922.0,105.0,5.7,20.5,749.5,901.77,701.97
2016,2,15,12,0,925.0,107.0,5.8,21.0,767.0,908.03,704.98
2016,2,15,12,15,927.5,107.5,5.7,21.0,776.5,908.58,704.36
2016,2,15,12,30,930.0,108.0,5.6,21.0,786.0,905.45,701.3
2016,2,15,12,45,935.0,105.5,5.6,21.0,787.5,897.53,695.56
2016,2,15,13,0,940.0,103.0,5.6,21.0,789.0,885.9,687.33
2016,2,15,13,15,938.0,102.5,5.45,21.0,780.5,867.04,673.26
2016,2,15,13,30,936.0,102.0,5.3,21.0,772.0,844.74,656.88
2016,2,15,13,45,939.0,97.5,5.15,21.5,757.0,818.73,636.7
2016,2,15,14,0,942.0,93.0,5.0,22.0,742.0,789.28,614.2
2016,2,15,14,15,935.0,92.0,4.85,21.5,717.0,753.07,589.25
2016,2,15,14,30,928.0,91.0,4.7,21.0,692.0,714.24,562.01
2016,2,15,14,45,921.0,88.0,4.6,21.0,659.5,670.95,528.6
2016,2,15,15,0,914.0,85.0,4.5,21.0,627.0,625.46,492.89
2016,2,15,15,15,899.5,83.0,4.25,20.5,586.5,574.92,452.96
2016,2,15,15,30,885.0,81.0,4.0,20.0,546.0,523.31,411.36
2016,2,15,15,45,871.5,76.0,3.8,20.0,501.0,467.88,365.0
2016,2,15,16,0,858.0,71.0,3.6,20.0,456.0,412.06,317.04
2016,2,15,16,15,829.0,67.5,3.05,19.0,404.5,352.11,265.47
2016,2,15,16,30,800.0,64.0,2.5,18.0,353.0,293.81,214.09
2016,2,15,16,45,761.5,58.5,2.0,17.5,299.5,233.35,160.55
2016,2,15,17,0,723.0,53.0,1.5,17.0,246.0,176.32,110.85
2016,2,15,17,15,652.0,46.5,1.45,16.0,191.0,118.3,65.33
2016,2,15,17,30,581.0,40.0,1.4,15.0,136.0,68.24,32.67
2016,2,15,17,45,453.5,30.0,1.35,14.0,87.5,24.28,15.11
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,16.97,2.33
2016,2,15,18,15,163.0,10.0,1.3,13.0,19.5,9.83,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.0,9.5,3.35,10.0,15.0,33.42,0.0
2016,2,16,7,30,212.0,19.0,3.6,11.0,30.0,89.59,2.54
2016,2,16,7,45,346.5,31.5,3.85,12.0,75.0,167.06,121.98
2016,2,16,8,0,481.0,44.0,4.1,13.0,120.0,251.01,197.28
2016,2,16,8,15,559.0,52.5,4.2,14.0,173.0,319.28,258.25
2016,2,16,8,30,637.0,61.0,4.3,15.0,226.0,394.22,322.87
2016,2,16,8,45,685.5,67.0,4.4,16.0,280.0,456.52,375.24
2016,2,16,9,0,734.0,73.0,4.5,17.0,334.0,518.97,425.79
2016,2,16,9,15,767.0,77.0,4.7,17.5,385.0,574.32,470.11
2016,2,16,9,30,800.0,81.0,4.9,18.0,436.0,629.95,513.45
2016,2,16,9,45,823.0,84.5,5.15,19.0,482.5,677.96,548.43
2016,2,16,10,0,846.0,88.0,5.4,20.0,529.0,724.76,580.84
2016,2,16,10,15,862.0,90.5,5.25,20.5,570.0,763.59,606.31
2016,2,16,10,30,878.0,93.0,5.1,21.0,611.0,800.19,629.68
2016,2,16,10,45,888.0,95.5,5.0,21.5,644.5,824.61,644.11
2016,2,16,11,0,898.0,98.0,4.9,22.0,678.0,850.89,659.8
2016,2,16,11,15,905.5,99.5,4.65,22.5,704.0,870.84,669.87
2016,2,16,11,30,913.0,101.0,4.4,23.0,730.0,887.46,677.57
2016,2,16,11,45,907.0,107.5,4.2,23.5,745.5,894.57,679.42
2016,2,16,12,0,901.0,114.0,4.0,24.0,761.0,897.95,678.82
2016,2,16,12,15,903.5,114.5,3.75,24.0,770.0,898.47,677.42
2016,2,16,12,30,906.0,115.0,3.5,24.0,779.0,895.42,673.65
2016,2,16,12,45,904.5,115.5,3.3,24.5,779.0,885.41,664.24
2016,2,16,13,0,903.0,116.0,3.1,25.0,779.0,871.91,652.66
2016,2,16,13,15,900.0,115.5,2.95,25.0,770.0,852.75,638.96
2016,2,16,13,30,897.0,115.0,2.8,25.0,761.0,830.32,623.19
2016,2,16,13,45,891.5,114.0,2.65,25.0,744.0,802.33,603.69
2016,2,16,14,0,886.0,113.0,2.5,25.0,727.0,773.86,583.94
2016,2,16,14,15,878.0,111.5,2.6,25.0,701.5,737.59,560.26
2016,2,16,14,30,870.0,110.0,2.7,25.0,676.0,698.95,533.63
2016,2,16,14,45,859.5,107.0,2.8,25.0,643.0,655.04,502.04
2016,2,16,15,0,849.0,104.0,2.9,25.0,610.0,609.4,468.34
2016,2,16,15,15,785.5,109.0,2.95,24.5,553.5,541.4,417.63
2016,2,16,15,30,722.0,114.0,3.0,24.0,497.0,476.39,367.93
2016,2,16,15,45,748.0,101.5,3.1,23.5,468.5,438.92,337.75
2016,2,16,16,0,774.0,89.0,3.2,23.0,440.0,398.33,303.4
2016,2,16,16,15,741.0,84.5,3.0,22.0,389.5,339.03,253.93
2016,2,16,16,30,708.0,80.0,2.8,21.0,339.0,282.99,205.92
2016,2,16,16,45,666.0,72.5,2.65,20.5,286.5,224.55,155.47
2016,2,16,17,0,624.0,65.0,2.5,20.0,234.0,170.1,109.03
2016,2,16,17,15,549.0,57.0,2.6,19.0,181.5,115.55,66.77
2016,2,16,17,30,474.0,49.0,2.7,18.0,129.0,69.52,36.48
2016,2,16,17,45,353.5,36.0,2.85,17.0,83.0,27.71,17.84
2016,2,16,18,0,233.0,23.0,3.0,16.0,37.0,18.35,4.19
2016,2,16,18,15,116.5,11.5,3.1,15.5,18.5,11.3,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.5,9.5,1.7,7.0,16.5,38.36,0.0
2016,2,17,7,30,253.0,19.0,1.9,8.0,33.0,102.36,19.05
2016,2,17,7,45,382.5,31.0,2.15,9.0,79.5,179.44,133.27
2016,2,17,8,0,512.0,43.0,2.4,10.0,126.0,263.21,208.78
2016,2,17,8,15,587.5,51.0,2.6,11.0,180.0,331.57,270.08
2016,2,17,8,30,663.0,59.0,2.8,12.0,234.0,406.35,334.66
2016,2,17,8,45,708.5,65.0,3.05,13.0,288.0,465.94,385.02
2016,2,17,9,0,754.0,71.0,3.3,14.0,342.0,530.51,437.32
2016,2,17,9,15,785.5,75.0,3.35,14.5,393.5,585.86,480.95
2016,2,17,9,30,817.0,79.0,3.4,15.0,445.0,641.32,523.28
2016,2,17,9,45,838.5,83.0,3.5,16.0,492.0,689.54,557.12
2016,2,17,10,0,860.0,87.0,3.6,17.0,539.0,736.41,588.48
2016,2,17,10,15,876.0,89.5,3.5,17.5,580.0,775.72,613.95
2016,2,17,10,30,892.0,92.0,3.4,18.0,621.0,807.96,633.9
2016,2,17,10,45,901.5,94.5,3.3,18.5,655.0,837.12,651.42
2016,2,17,11,0,911.0,97.0,3.2,19.0,689.0,863.27,666.63
2016,2,17,11,15,919.0,98.0,3.15,19.0,715.5,883.3,679.07
2016,2,17,11,30,927.0,99.0,3.1,19.0,742.0,899.97,689.25
2016,2,17,11,45,930.0,101.0,3.05,19.5,759.5,909.95,693.6
2016,2,17,12,0,933.0,103.0,3.0,20.0,777.0,916.25,695.58
2016,2,17,12,15,935.5,103.5,3.0,20.0,786.5,916.8,695.48
2016,2,17,12,30,938.0,104.0,3.0,20.0,796.0,913.63,693.05
2016,2,17,12,45,936.5,104.5,3.05,20.5,796.0,903.36,684.99
2016,2,17,13,0,935.0,105.0,3.1,21.0,796.0,889.49,674.64
2016,2,17,13,15,932.5,105.0,3.1,21.0,787.0,870.74,662.04
2016,2,17,13,30,930.0,105.0,3.1,21.0,778.0,848.57,647.19
2016,2,17,13,45,924.0,104.5,3.1,21.5,760.5,819.91,626.65
2016,2,17,14,0,918.0,104.0,3.1,22.0,743.0,788.27,604.11
2016,2,17,14,15,910.0,102.5,3.1,22.0,717.0,751.39,578.99
2016,2,17,14,30,902.0,101.0,3.1,22.0,691.0,712.03,551.54
2016,2,17,14,45,889.5,99.0,3.1,22.0,657.5,668.08,518.89
2016,2,17,15,0,877.0,97.0,3.1,22.0,624.0,621.03,483.27
2016,2,17,15,15,861.0,94.5,3.05,21.5,583.5,570.14,444.61
2016,2,17,15,30,845.0,92.0,3.0,21.0,543.0,518.44,404.13
2016,2,17,15,45,822.5,89.0,2.95,21.0,496.5,462.78,358.66
2016,2,17,16,0,800.0,86.0,2.9,21.0,450.0,407.54,312.25
2016,2,17,16,15,768.0,81.5,2.55,20.0,399.0,348.28,262.32
2016,2,17,16,30,736.0,77.0,2.2,19.0,348.0,289.79,211.88
2016,2,17,16,45,689.5,71.0,1.9,18.5,294.5,230.02,160.05
2016,2,17,17,0,643.0,65.0,1.6,18.0,241.0,174.71,112.69
2016,2,17,17,15,570.0,56.5,1.65,17.0,187.5,118.62,68.81
2016,2,17,17,30,497.0,48.0,1.7,16.0,134.0,70.79,36.82
2016,2,17,17,45,373.5,35.5,1.75,15.0,87.0,27.59,18.0
2016,2,17,18,0,250.0,23.0,1.8,14.0,40.0,18.16,5.25
2016,2,17,18,15,125.0,11.5,1.85,14.0,20.0,11.3,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,60.0,12.5,3.9,12.5,16.0,26.17,0.0
2016,2,18,7,30,120.0,25.0,4.1,13.0,32.0,72.53,20.43
2016,2,18,7,45,258.5,41.5,4.35,13.5,77.5,150.12,111.13
2016,2,18,8,0,397.0,58.0,4.6,14.0,123.0,235.66,186.02
2016,2,18,8,15,478.0,69.0,4.8,14.5,176.0,304.23,246.93
2016,2,18,8,30,559.0,80.0,5.0,15.0,229.0,380.38,312.82
2016,2,18,8,45,360.5,116.0,5.25,16.0,220.0,338.38,279.08
2016,2,18,9,0,162.0,152.0,5.5,17.0,211.0,264.7,216.72
2016,2,18,9,15,165.5,175.0,5.5,17.5,242.5,298.04,243.46
2016,2,18,9,30,169.0,198.0,5.5,18.0,274.0,331.08,269.17
2016,2,18,9,45,516.5,143.5,5.55,18.5,410.5,533.44,435.58
2016,2,18,10,0,864.0,89.0,5.6,19.0,547.0,744.27,598.92
2016,2,18,10,15,880.0,91.5,5.6,19.5,588.0,783.76,624.77
2016,2,18,10,30,896.0,94.0,5.6,20.0,629.0,820.94,649.36
2016,2,18,10,45,910.5,94.0,5.7,20.5,664.0,846.64,665.82
2016,2,18,11,0,925.0,94.0,5.8,21.0,699.0,874.33,683.76
2016,2,18,11,15,932.5,95.0,5.85,21.0,725.5,894.19,697.14
2016,2,18,11,30,940.0,96.0,5.9,21.0,752.0,910.61,708.19
2016,2,18,11,45,945.5,96.5,5.95,21.5,770.0,921.19,713.8
2016,2,18,12,0,951.0,97.0,6.0,22.0,788.0,928.09,716.93
2016,2,18,12,15,953.0,97.5,6.05,22.0,797.0,928.2,716.82
2016,2,18,12,30,955.0,98.0,6.1,22.0,806.0,924.53,714.21
2016,2,18,12,45,954.5,98.0,6.15,22.5,806.0,914.43,705.78
2016,2,18,13,0,954.0,98.0,6.2,23.0,806.0,900.62,694.9
2016,2,18,13,15,951.5,97.5,6.2,23.0,797.0,881.02,681.14
2016,2,18,13,30,949.0,97.0,6.2,23.0,788.0,857.93,665.0
2016,2,18,13,45,943.5,96.5,6.2,23.5,770.5,829.18,643.54
2016,2,18,14,0,938.0,96.0,6.2,24.0,753.0,797.35,619.95
2016,2,18,14,15,930.0,94.5,6.15,24.0,727.0,759.82,593.23
2016,2,18,14,30,922.0,93.0,6.1,24.0,701.0,719.74,564.55
2016,2,18,14,45,903.0,94.5,6.05,24.0,665.5,673.37,528.93
2016,2,18,15,0,884.0,96.0,6.0,24.0,630.0,626.37,492.06
2016,2,18,15,15,868.0,93.0,5.85,23.5,589.0,574.58,451.62
2016,2,18,15,30,852.0,90.0,5.7,23.0,548.0,521.96,409.47
2016,2,18,15,45,826.0,88.0,5.55,23.0,501.0,465.26,362.27
2016,2,18,16,0,800.0,86.0,5.4,23.0,454.0,409.31,314.6
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.5,349.92,263.64
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,291.29,212.46
2016,2,18,16,45,685.5,71.5,4.2,21.5,296.5,230.89,160.19
2016,2,18,17,0,635.0,66.0,3.8,21.0,242.0,175.4,112.92
2016,2,18,17,15,562.0,58.0,3.65,20.0,188.5,120.06,69.68
2016,2,18,17,30,489.0,50.0,3.5,19.0,135.0,73.01,38.25
2016,2,18,17,45,363.5,37.0,3.4,18.5,88.0,29.57,19.42
2016,2,18,18,0,238.0,24.0,3.3,18.0,41.0,18.98,6.43
2016,2,18,18,15,119.0,12.0,3.5,17.5,20.5,11.8,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,69.0,12.5,4.4,15.5,16.5,28.4,0.0
2016,2,19,7,30,138.0,25.0,4.6,16.0,33.0,78.49,29.26
2016,2,19,7,45,270.5,40.0,4.8,16.5,78.0,152.64,112.37
2016,2,19,8,0,403.0,55.0,5.0,17.0,123.0,235.67,184.45
2016,2,19,8,15,480.5,65.5,5.1,17.5,175.5,303.2,243.88
2016,2,19,8,30,558.0,76.0,5.2,18.0,228.0,377.3,307.36
2016,2,19,8,45,614.5,82.5,5.3,18.5,281.5,441.65,361.4
2016,2,19,9,0,671.0,89.0,5.4,19.0,335.0,509.4,416.53
2016,2,19,9,15,344.0,129.0,5.35,19.5,256.0,373.19,304.58
2016,2,19,9,30,17.0,169.0,5.3,20.0,177.0,181.9,143.84
2016,2,19,9,45,19.0,186.5,5.25,20.5,196.0,201.31,159.01
2016,2,19,10,0,21.0,204.0,5.2,21.0,215.0,220.81,173.81
2016,2,19,10,15,423.0,158.5,5.1,21.5,412.5,510.38,409.89
2016,2,19,10,30,825.0,113.0,5.0,22.0,610.0,788.91,619.31
2016,2,19,10,45,834.5,116.5,4.95,22.5,642.5,817.82,635.91
2016,2,19,11,0,844.0,120.0,4.9,23.0,675.0,843.88,651.68
2016,2,19,11,15,852.5,121.5,4.8,23.0,701.0,863.9,664.09
2016,2,19,11,30,861.0,123.0,4.7,23.0,727.0,880.73,674.3
2016,2,19,11,45,862.0,126.5,4.6,23.5,743.5,889.95,677.89
2016,2,19,12,0,863.0,130.0,4.5,24.0,760.0,895.68,679.18
2016,2,19,12,15,865.5,130.5,4.45,24.0,769.0,895.96,678.67
2016,2,19,12,30,868.0,131.0,4.4,24.0,778.0,892.74,675.96
2016,2,19,12,45,865.5,132.0,4.35,24.5,777.5,882.3,667.13
2016,2,19,13,0,863.0,133.0,4.3,25.0,777.0,868.49,656.19
2016,2,19,13,15,860.0,132.0,4.2,25.0,768.0,848.9,642.45
2016,2,19,13,30,857.0,131.0,4.1,25.0,759.0,826.16,626.65
2016,2,19,13,45,850.0,130.5,4.1,25.0,741.5,797.82,607.42
2016,2,19,14,0,843.0,130.0,4.1,25.0,724.0,766.8,586.31
2016,2,19,14,15,834.0,128.0,4.05,25.0,698.5,730.33,561.07
2016,2,19,14,30,825.0,126.0,4.0,25.0,673.0,691.69,532.78
2016,2,19,14,45,812.0,123.5,4.0,25.0,640.0,648.05,500.43
2016,2,19,15,0,799.0,121.0,4.0,25.0,607.0,603.02,466.39
2016,2,19,15,15,781.0,117.5,3.9,24.5,567.0,552.76,428.32
2016,2,19,15,30,763.0,114.0,3.8,24.0,527.0,502.18,388.96
2016,2,19,15,45,739.0,109.5,3.75,24.0,481.5,447.75,344.97
2016,2,19,16,0,715.0,105.0,3.7,24.0,436.0,394.13,300.5
2016,2,19,16,15,680.5,99.5,3.3,23.5,386.0,336.93,252.6
2016,2,19,16,30,646.0,94.0,2.9,23.0,336.0,282.31,205.93
2016,2,19,16,45,596.5,86.5,2.55,22.5,284.0,225.08,157.43
2016,2,19,17,0,547.0,79.0,2.2,22.0,232.0,172.82,113.7
2016,2,19,17,15,473.5,68.5,2.1,21.0,180.5,120.04,73.0
2016,2,19,17,30,400.0,58.0,2.0,20.0,129.0,75.79,43.13
2016,2,19,17,45,285.0,42.5,1.95,19.0,84.0,34.19,23.36
2016,2,19,18,0,170.0,27.0,1.9,18.0,39.0,21.11,8.59
2016,2,19,18,15,85.0,13.5,1.9,18.0,19.5,13.27,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.5,12.5,2.75,16.5,16.0,24.2,0.0
2016,2,20,7,30,101.0,25.0,3.0,17.0,32.0,64.04,27.53
2016,2,20,7,45,208.0,43.5,3.3,17.5,74.0,136.08,100.27
2016,2,20,8,0,315.0,62.0,3.6,18.0,116.0,209.76,163.63
2016,2,20,8,15,389.5,75.0,3.85,18.5,166.0,273.19,218.59
2016,2,20,8,30,464.0,88.0,4.1,19.0,216.0,343.55,278.09
2016,2,20,8,45,515.5,97.5,4.35,19.5,267.0,403.49,327.95
2016,2,20,9,0,567.0,107.0,4.6,20.0,318.0,469.81,381.49
2016,2,20,9,15,283.5,118.5,4.7,20.5,224.0,314.87,255.94
2016,2,20,9,30,0.0,130.0,4.8,21.0,130.0,128.67,99.83
2016,2,20,9,45,0.0,144.5,4.9,21.5,144.5,143.11,111.14
2016,2,20,10,0,0.0,159.0,5.0,22.0,159.0,157.55,122.13
2016,2,20,10,15,2.5,174.5,5.0,22.0,176.5,174.96,135.72
2016,2,20,10,30,5.0,190.0,5.0,22.0,194.0,192.49,149.33
2016,2,20,10,45,2.5,169.5,5.05,22.5,171.5,168.95,130.06
2016,2,20,11,0,0.0,149.0,5.1,23.0,149.0,145.85,111.27
2016,2,20,11,15,0.5,157.0,5.05,23.5,157.5,154.17,117.45
2016,2,20,11,30,1.0,165.0,5.0,24.0,166.0,162.49,123.58
2016,2,20,11,45,3.5,182.5,5.0,24.5,185.5,182.09,138.56
2016,2,20,12,0,6.0,200.0,5.0,25.0,205.0,201.7,153.42
2016,2,20,12,15,5.0,192.0,5.0,25.0,196.5,192.56,146.2
2016,2,20,12,30,4.0,184.0,5.0,25.0,188.0,183.49,139.1
2016,2,20,12,45,4.5,184.0,5.0,25.5,188.0,183.73,139.01
2016,2,20,13,0,5.0,184.0,5.0,26.0,188.0,183.94,138.93
2016,2,20,13,15,18.0,243.0,4.95,26.0,256.5,253.15,192.49
2016,2,20,13,30,31.0,302.0,4.9,26.0,325.0,327.61,249.11
2016,2,20,13,45,201.0,308.0,4.9,26.0,451.5,468.58,359.41
2016,2,20,14,0,371.0,314.0,4.9,26.0,578.0,598.66,457.94
2016,2,20,14,15,298.0,316.5,4.8,26.0,524.0,534.96,409.12
2016,2,20,14,30,225.0,319.0,4.7,26.0,470.0,471.58,360.98
2016,2,20,14,45,174.5,303.5,4.6,26.0,417.0,413.27,316.87
2016,2,20,15,0,124.0,288.0,4.5,26.0,364.0,358.6,275.15
2016,2,20,15,15,76.5,251.5,4.25,25.5,297.5,287.47,221.15
2016,2,20,15,30,29.0,215.0,4.0,25.0,231.0,223.24,171.84
2016,2,20,15,45,30.5,199.5,3.8,25.0,215.5,206.55,159.22
2016,2,20,16,0,32.0,184.0,3.6,25.0,200.0,189.73,146.26
2016,2,20,16,15,27.0,164.5,3.2,24.0,176.5,166.7,128.79
2016,2,20,16,30,22.0,145.0,2.8,23.0,153.0,144.83,111.99
2016,2,20,16,45,17.0,124.5,2.45,22.5,130.0,122.39,94.28
2016,2,20,17,0,12.0,104.0,2.1,22.0,107.0,100.6,76.86
2016,2,20,17,15,6.0,81.5,2.15,21.5,83.0,77.61,58.24
2016,2,20,17,30,0.0,59.0,2.2,21.0,59.0,55.59,40.08
2016,2,20,17,45,0.0,38.5,2.3,21.0,38.5,36.39,25.07
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,17.37,6.46
2016,2,20,18,15,0.0,9.0,2.6,21.0,9.0,8.85,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,17.0,4.0,3.93,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,7.71,0.0
2016,2,21,7,45,0.0,19.0,2.7,17.5,19.0,18.33,9.26
2016,2,21,8,0,0.0,30.0,3.0,18.0,30.0,28.96,18.49
2016,2,21,8,15,0.0,42.5,3.15,18.0,42.5,41.05,28.88
2016,2,21,8,30,0.0,55.0,3.3,18.0,55.0,53.14,39.16
2016,2,21,8,45,0.0,67.5,3.45,18.5,67.5,65.37,49.29
2016,2,21,9,0,0.0,80.0,3.6,19.0,80.0,77.8,59.39
2016,2,21,9,15,0.0,83.5,3.6,19.0,83.5,81.02,61.87
2016,2,21,9,30,0.0,87.0,3.6,19.0,87.0,84.33,64.4
2016,2,21,9,45,0.0,123.0,3.6,19.5,123.0,120.73,93.75
2016,2,21,10,0,0.0,159.0,3.6,20.0,159.0,157.47,122.83
2016,2,21,10,15,0.0,150.5,3.5,20.0,150.5,148.15,114.96
2016,2,21,10,30,0.0,142.0,3.4,20.0,142.0,139.16,107.48
2016,2,21,10,45,0.0,133.5,3.35,20.0,133.5,130.38,100.24
2016,2,21,11,0,0.0,125.0,3.3,20.0,125.0,121.76,93.15
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,137.66,105.69
2016,2,21,11,30,0.0,157.0,3.0,20.0,157.0,153.57,118.12
2016,2,21,11,45,4.5,187.5,2.85,20.5,191.0,187.98,144.95
2016,2,21,12,0,9.0,218.0,2.7,21.0,225.0,222.48,171.42
2016,2,21,12,15,10.5,230.5,2.45,21.0,238.5,236.11,181.68
2016,2,21,12,30,12.0,243.0,2.2,21.0,252.0,249.66,191.87
2016,2,21,12,45,14.5,255.5,1.95,21.0,266.5,263.96,202.6
2016,2,21,13,0,17.0,268.0,1.7,21.0,281.0,278.09,213.11
2016,2,21,13,15,20.0,276.5,1.5,21.0,292.0,288.42,220.74
2016,2,21,13,30,23.0,285.0,1.3,21.0,303.0,298.5,228.15
2016,2,21,13,45,26.0,286.0,1.15,21.5,305.5,300.8,229.34
2016,2,21,14,0,29.0,287.0,1.0,22.0,308.0,307.1,233.52
2016,2,21,14,15,40.0,290.5,0.95,22.0,318.0,316.57,240.95
2016,2,21,14,30,51.0,294.0,0.9,22.0,328.0,325.07,247.6
2016,2,21,14,45,72.0,289.5,0.9,22.0,335.0,330.95,252.69
2016,2,21,15,0,93.0,285.0,0.9,22.0,342.0,334.9,256.23
2016,2,21,15,15,91.5,266.0,0.85,21.5,319.0,310.04,238.18
2016,2,21,15,30,90.0,247.0,0.8,21.0,296.0,285.24,220.09
2016,2,21,15,45,45.0,150.5,0.75,21.0,175.0,166.41,128.46
2016,2,21,16,0,0.0,54.0,0.7,21.0,54.0,52.18,37.37
2016,2,21,16,15,0.0,47.5,0.65,20.5,47.5,45.89,32.55
2016,2,21,16,30,0.0,41.0,0.6,20.0,41.0,39.59,27.5
2016,2,21,16,45,0.0,34.0,0.55,20.0,34.0,32.82,21.93
2016,2,21,17,0,0.0,27.0,0.5,20.0,27.0,26.05,16.28
2016,2,21,17,15,0.0,20.5,0.5,19.5,20.5,19.77,10.99
2016,2,21,17,30,0.0,14.0,0.5,19.0,14.0,13.5,5.64
2016,2,21,17,45,0.0,8.5,0.55,19.0,8.5,8.19,1.37
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.89,0.0
2016,2,21,18,15,0.0,1.5,0.65,19.0,1.5,1.47,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
