Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,45,901.5,131.0,5.35,26.5,918.0,980.35,729.45
2016,3,23,13,0,904.0,129.0,5.2,27.0,917.0,965.62,717.16
2016,3,23,13,15,901.5,128.5,5.05,27.0,906.5,944.35,702.07
2016,3,23,13,30,899.0,128.0,4.9,27.0,896.0,919.79,684.88
2016,3,23,13,45,895.5,126.0,4.8,27.0,876.5,889.71,664.36
2016,3,23,14,0,892.0,124.0,4.7,27.0,857.0,856.66,641.86
2016,3,23,14,15,884.5,122.5,4.6,27.0,829.5,818.13,615.57
2016,3,23,14,30,877.0,121.0,4.5,27.0,802.0,777.22,587.61
2016,3,23,14,45,858.5,122.5,4.4,27.0,764.5,730.04,555.21
2016,3,23,15,0,840.0,124.0,4.3,27.0,727.0,680.67,519.21
2016,3,23,15,15,825.5,121.0,4.2,27.0,684.5,628.65,480.42
2016,3,23,15,30,811.0,118.0,4.1,27.0,642.0,575.9,440.2
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,519.67,396.48
2016,3,23,16,0,774.0,110.0,4.0,27.0,546.0,463.69,351.76
2016,3,23,16,15,747.0,105.0,3.75,26.5,493.5,402.06,302.02
2016,3,23,16,30,720.0,100.0,3.5,26.0,441.0,343.77,253.54
2016,3,23,16,45,684.0,94.0,3.3,25.5,385.5,284.02,203.21
2016,3,23,17,0,648.0,88.0,3.1,25.0,330.0,227.75,155.34
2016,3,23,17,15,593.5,80.0,2.9,24.0,273.5,170.24,108.42
2016,3,23,17,30,539.0,72.0,2.7,23.0,217.0,119.05,69.52
2016,3,23,17,45,451.5,61.5,2.5,22.0,162.5,70.53,39.59
2016,3,23,18,0,364.0,51.0,2.3,21.0,108.0,38.98,27.8
2016,3,23,18,15,182.0,37.0,2.5,20.5,65.5,28.54,17.84
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.16,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,62.05,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,145.78,102.73
2016,3,24,7,15,466.0,39.0,6.15,9.0,116.0,215.84,168.6
2016,3,24,7,30,579.0,49.0,6.3,9.0,169.0,298.66,244.1
2016,3,24,7,45,647.0,55.5,6.5,9.5,228.5,366.94,306.75
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,443.56,374.61
2016,3,24,8,15,757.5,67.0,6.7,10.5,347.5,509.77,431.65
2016,3,24,8,30,800.0,72.0,6.7,11.0,407.0,578.42,488.77
2016,3,24,8,45,834.0,74.5,6.75,11.5,466.0,640.62,539.08
2016,3,24,9,0,868.0,77.0,6.8,12.0,525.0,699.56,583.86
2016,3,24,9,15,889.0,80.0,6.75,12.5,578.0,753.51,622.82
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,806.32,660.18
2016,3,24,9,45,926.5,85.0,6.65,13.5,679.5,852.87,692.13
2016,3,24,10,0,943.0,87.0,6.6,14.0,728.0,897.32,722.06
2016,3,24,10,15,954.0,88.5,6.55,14.5,769.0,934.0,745.85
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,967.71,767.27
2016,3,24,10,45,972.0,92.0,6.5,15.5,843.5,995.13,784.23
2016,3,24,11,0,979.0,94.0,6.5,16.0,877.0,1019.0,798.63
2016,3,24,11,15,984.5,95.0,6.4,16.0,902.0,1036.69,809.58
2016,3,24,11,30,990.0,96.0,6.3,16.0,927.0,1050.54,817.89
2016,3,24,11,45,991.5,97.5,6.25,16.5,943.0,1057.17,819.93
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,1059.77,819.31
2016,3,24,12,15,994.5,99.5,6.1,17.0,966.5,1057.28,816.53
2016,3,24,12,30,996.0,100.0,6.0,17.0,974.0,1050.77,811.11
2016,3,24,12,45,995.5,99.5,5.95,17.5,972.0,1037.35,799.79
2016,3,24,13,0,995.0,99.0,5.9,18.0,970.0,1020.04,785.95
2016,3,24,13,15,993.0,98.5,5.8,18.0,959.0,997.56,769.84
2016,3,24,13,30,991.0,98.0,5.7,18.0,948.0,971.42,751.28
2016,3,24,13,45,987.5,97.0,5.65,18.5,928.0,939.96,727.91
2016,3,24,14,0,984.0,96.0,5.6,19.0,908.0,905.19,702.29
2016,3,24,14,15,977.5,95.0,5.5,19.0,879.0,864.91,673.83
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,821.88,643.3
2016,3,24,14,45,959.0,94.0,5.3,19.0,813.0,773.4,608.65
2016,3,24,15,0,947.0,94.0,5.2,19.0,776.0,723.05,572.05
2016,3,24,15,15,934.5,92.0,5.05,19.0,732.0,668.86,529.69
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,613.43,485.45
2016,3,24,15,45,906.5,86.5,4.75,19.0,638.0,554.04,437.12
2016,3,24,16,0,891.0,83.0,4.6,19.0,588.0,494.29,387.24
2016,3,24,16,15,868.0,80.0,4.3,18.5,533.0,430.0,332.9
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,368.45,279.34
2016,3,24,16,45,812.0,72.5,3.7,17.5,419.5,303.99,222.58
2016,3,24,17,0,779.0,68.0,3.4,17.0,361.0,242.47,167.81
2016,3,24,17,15,730.0,62.5,2.9,16.0,301.0,180.52,114.66
2016,3,24,17,30,681.0,57.0,2.4,15.0,241.0,124.09,69.85
2016,3,24,17,45,599.5,49.5,1.95,14.0,183.0,67.39,33.71
2016,3,24,18,0,518.0,42.0,1.5,13.0,125.0,30.43,21.31
2016,3,24,18,15,370.0,30.0,1.45,12.5,77.0,22.56,13.58
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,14.05,0.0
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,7.5,34.0,65.55,0.0
2016,3,25,7,0,359.0,32.0,0.5,8.0,68.0,151.78,108.22
2016,3,25,7,15,468.5,42.5,0.65,8.5,122.0,222.07,172.07
2016,3,25,7,30,578.0,53.0,0.8,9.0,176.0,304.6,244.37
2016,3,25,7,45,639.0,60.5,0.95,10.0,234.0,372.94,303.62
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,446.73,364.93
2016,3,25,8,15,740.5,73.5,1.5,12.0,351.0,509.73,416.8
2016,3,25,8,30,781.0,79.0,1.9,13.0,410.0,577.02,470.14
2016,3,25,8,45,806.5,84.0,2.3,14.0,465.5,635.65,515.14
2016,3,25,9,0,832.0,89.0,2.7,15.0,521.0,694.3,557.93
2016,3,25,9,15,852.0,92.5,2.7,15.5,573.0,746.81,593.27
2016,3,25,9,30,872.0,96.0,2.7,16.0,625.0,798.16,627.05
2016,3,25,9,45,883.5,100.0,2.7,16.5,670.5,836.88,651.24
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,877.83,676.75
2016,3,25,10,15,906.0,106.0,2.65,17.5,756.5,913.58,697.91
2016,3,25,10,30,917.0,108.0,2.6,18.0,797.0,946.53,716.91
2016,3,25,10,45,922.0,111.5,2.55,18.5,828.5,972.57,731.07
2016,3,25,11,0,927.0,115.0,2.5,19.0,860.0,995.16,742.9
2016,3,25,11,15,932.0,116.5,2.45,19.5,884.5,1012.05,750.97
2016,3,25,11,30,937.0,118.0,2.4,20.0,909.0,1025.3,756.73
2016,3,25,11,45,936.5,121.0,2.4,20.5,923.5,1031.11,758.31
2016,3,25,12,0,936.0,124.0,2.4,21.0,938.0,1033.08,757.62
2016,3,25,12,15,937.0,124.0,2.45,21.0,944.5,1029.56,755.56
2016,3,25,12,30,938.0,124.0,2.5,21.0,951.0,1022.26,751.24
2016,3,25,12,45,932.5,126.5,2.6,21.5,947.0,1007.67,741.38
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,989.54,729.32
2016,3,25,13,15,923.5,128.5,2.8,22.0,931.0,966.79,715.64
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,940.7,699.72
2016,3,25,13,45,911.0,128.5,3.0,22.0,897.5,907.74,679.07
2016,3,25,14,0,902.0,129.0,3.1,22.0,876.0,872.03,656.4
2016,3,25,14,15,894.0,127.5,3.15,22.0,847.0,832.62,630.66
2016,3,25,14,30,886.0,126.0,3.2,22.0,818.0,790.84,603.02
2016,3,25,14,45,875.5,123.5,3.3,22.0,781.5,744.9,572.37
2016,3,25,15,0,865.0,121.0,3.4,22.0,745.0,696.05,537.68
2016,3,25,15,15,850.0,118.0,3.45,22.0,702.0,642.49,497.95
2016,3,25,15,30,835.0,115.0,3.5,22.0,659.0,588.19,456.57
2016,3,25,15,45,814.0,111.5,3.55,22.0,609.5,529.85,410.95
2016,3,25,16,0,793.0,108.0,3.6,22.0,560.0,471.98,364.32
2016,3,25,16,15,766.5,103.5,3.45,21.5,506.0,411.7,314.86
2016,3,25,16,30,740.0,99.0,3.3,21.0,452.0,351.09,263.8
2016,3,25,16,45,703.0,93.0,3.2,20.5,395.5,289.82,211.37
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,232.12,161.43
2016,3,25,17,15,612.5,79.5,2.8,19.0,281.5,174.06,112.96
2016,3,25,17,30,559.0,72.0,2.5,18.0,224.0,122.18,72.59
2016,3,25,17,45,477.5,61.0,2.25,17.0,169.5,72.11,40.65
2016,3,25,18,0,396.0,50.0,2.0,16.0,115.0,37.65,27.32
2016,3,25,18,15,265.0,34.5,2.0,15.5,70.5,26.69,16.92
2016,3,25,18,30,134.0,19.0,2.0,15.0,26.0,14.81,0.0
2016,3,25,18,45,67.0,9.5,2.0,14.5,13.0,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.5,21.0,2.15,10.5,29.5,45.52,4.02
2016,3,26,7,0,161.0,42.0,2.4,11.0,59.0,101.48,73.06
2016,3,26,7,15,256.5,61.5,2.6,11.5,108.0,169.82,132.73
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,244.38,197.53
2016,3,26,7,45,176.0,90.5,3.0,13.0,128.5,186.09,152.13
2016,3,26,8,0,0.0,100.0,3.2,14.0,100.0,99.36,78.77
2016,3,26,8,15,0.0,118.5,3.2,14.5,118.5,117.78,93.94
2016,3,26,8,30,0.0,137.0,3.2,15.0,137.0,136.19,108.67
2016,3,26,8,45,29.5,179.0,3.25,16.0,194.5,205.32,165.02
2016,3,26,9,0,59.0,221.0,3.3,17.0,252.0,272.36,218.12
2016,3,26,9,15,119.0,252.5,3.15,17.5,323.0,360.54,287.55
2016,3,26,9,30,179.0,284.0,3.0,18.0,394.0,445.38,352.37
2016,3,26,9,45,151.5,306.0,2.95,18.5,404.0,451.58,354.14
2016,3,26,10,0,124.0,328.0,2.9,19.0,414.0,455.36,354.38
2016,3,26,10,15,163.0,349.0,2.8,19.5,468.0,514.24,397.54
2016,3,26,10,30,202.0,370.0,2.7,20.0,522.0,574.4,440.37
2016,3,26,10,45,520.0,262.0,2.6,20.5,677.0,771.4,588.21
2016,3,26,11,0,838.0,154.0,2.5,21.0,832.0,961.17,716.61
2016,3,26,11,15,844.5,156.0,2.45,21.5,856.0,978.67,723.55
2016,3,26,11,30,851.0,158.0,2.4,22.0,880.0,992.83,730.02
2016,3,26,11,45,852.0,161.0,2.4,22.5,894.5,999.3,732.1
2016,3,26,12,0,853.0,164.0,2.4,23.0,909.0,1002.21,732.08
2016,3,26,12,15,854.0,164.5,2.45,23.0,915.5,998.98,730.18
2016,3,26,12,30,855.0,165.0,2.5,23.0,922.0,992.24,726.19
2016,3,26,12,45,852.5,166.0,2.6,23.5,919.0,979.23,717.33
2016,3,26,13,0,850.0,167.0,2.7,24.0,916.0,962.89,706.4
2016,3,26,13,15,846.5,166.0,2.8,24.0,904.5,940.38,692.83
2016,3,26,13,30,843.0,165.0,2.9,24.0,893.0,914.83,677.21
2016,3,26,13,45,837.0,163.5,3.05,24.0,872.5,883.71,658.11
2016,3,26,14,0,831.0,162.0,3.2,24.0,852.0,849.98,637.02
2016,3,26,14,15,702.5,218.5,3.25,24.0,789.0,775.37,585.37
2016,3,26,14,30,574.0,275.0,3.3,24.0,726.0,704.4,533.06
2016,3,26,14,45,563.0,261.5,3.35,24.0,687.5,657.57,500.39
2016,3,26,15,0,552.0,248.0,3.4,24.0,649.0,610.18,466.49
2016,3,26,15,15,416.0,272.5,3.35,23.5,564.5,521.0,399.87
2016,3,26,15,30,280.0,297.0,3.3,23.0,480.0,442.99,340.78
2016,3,26,15,45,289.5,271.0,3.3,23.0,448.0,406.68,313.62
2016,3,26,16,0,299.0,245.0,3.3,23.0,416.0,369.06,284.56
2016,3,26,16,15,253.0,226.0,3.1,22.5,361.5,313.72,241.7
2016,3,26,16,30,207.0,207.0,2.9,22.0,307.0,264.65,203.43
2016,3,26,16,45,191.5,184.5,2.75,22.0,268.0,225.49,171.86
2016,3,26,17,0,176.0,162.0,2.6,22.0,229.0,188.07,141.49
2016,3,26,17,15,160.5,136.5,2.3,21.0,190.0,150.03,111.13
2016,3,26,17,30,145.0,111.0,2.0,20.0,151.0,114.08,82.8
2016,3,26,17,45,117.5,86.5,1.75,19.0,114.0,80.51,57.85
2016,3,26,18,0,90.0,62.0,1.5,18.0,77.0,52.32,39.79
2016,3,26,18,15,45.0,39.5,1.55,17.5,47.0,34.22,23.14
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,16.41,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,8.36,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,69.5,22.5,3.9,13.5,30.0,45.3,10.88
2016,3,27,7,0,139.0,45.0,4.5,14.0,60.0,99.03,71.37
2016,3,27,7,15,228.0,66.0,4.75,14.5,108.5,160.84,124.98
2016,3,27,7,30,317.0,87.0,5.0,15.0,157.0,237.75,191.29
2016,3,27,7,45,158.5,48.5,5.25,15.5,83.5,135.24,109.18
2016,3,27,8,0,0.0,10.0,5.5,16.0,10.0,9.64,2.55
2016,3,27,8,15,10.0,85.0,5.7,16.0,89.0,88.45,69.26
2016,3,27,8,30,20.0,160.0,5.9,16.0,168.0,172.95,139.35
2016,3,27,8,45,10.0,158.5,6.15,16.5,162.5,164.28,131.22
2016,3,27,9,0,0.0,157.0,6.4,17.0,157.0,155.18,122.8
2016,3,27,9,15,117.0,218.5,6.4,17.0,290.5,321.26,260.1
2016,3,27,9,30,234.0,280.0,6.4,17.0,424.0,484.4,390.68
2016,3,27,9,45,191.5,306.0,6.45,17.0,430.0,484.54,388.15
2016,3,27,10,0,149.0,332.0,6.5,17.0,436.0,481.1,383.15
2016,3,27,10,15,97.5,330.0,6.35,17.0,399.5,427.11,338.83
2016,3,27,10,30,46.0,328.0,6.2,17.0,363.0,379.17,298.99
2016,3,27,10,45,447.5,240.5,6.1,17.5,602.5,682.36,543.8
2016,3,27,11,0,849.0,153.0,6.0,18.0,842.0,972.13,757.23
2016,3,27,11,15,856.5,154.5,5.85,18.5,866.5,990.13,765.14
2016,3,27,11,30,864.0,156.0,5.7,19.0,891.0,1004.76,772.08
2016,3,27,11,45,886.0,146.0,5.6,19.5,911.5,1011.8,774.1
2016,3,27,12,0,908.0,136.0,5.5,20.0,932.0,1021.74,778.27
2016,3,27,12,15,909.5,136.5,5.4,20.0,939.0,1019.1,775.34
2016,3,27,12,30,911.0,137.0,5.3,20.0,946.0,1012.78,770.09
2016,3,27,12,45,916.5,133.0,5.25,20.5,945.5,1002.02,760.81
2016,3,27,13,0,922.0,129.0,5.2,21.0,945.0,987.55,749.17
2016,3,27,13,15,919.5,128.5,5.15,21.0,933.5,965.66,734.04
2016,3,27,13,30,917.0,128.0,5.1,21.0,922.0,940.43,716.71
2016,3,27,13,45,915.5,125.0,5.1,21.0,902.5,910.34,696.38
2016,3,27,14,0,914.0,122.0,5.1,21.0,883.0,877.11,673.82
2016,3,27,14,15,907.0,120.0,5.05,21.0,854.5,837.52,646.38
2016,3,27,14,30,900.0,118.0,5.0,21.0,826.0,795.46,617.07
2016,3,27,14,45,893.0,114.5,4.95,21.0,791.0,749.68,584.88
2016,3,27,15,0,886.0,111.0,4.9,21.0,756.0,701.86,549.99
2016,3,27,15,15,872.5,108.5,4.8,21.0,713.0,649.15,509.41
2016,3,27,15,30,859.0,106.0,4.7,21.0,670.0,594.66,466.62
2016,3,27,15,45,844.5,101.5,4.65,21.0,621.5,537.48,420.87
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,480.04,373.64
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.5,418.99,322.7
2016,3,27,16,30,781.0,89.0,4.2,20.0,466.0,359.37,271.53
2016,3,27,16,45,750.5,83.0,4.05,19.5,409.5,297.82,217.99
2016,3,27,17,0,720.0,77.0,3.9,19.0,353.0,236.81,164.41
2016,3,27,17,15,669.5,71.0,3.4,18.0,294.5,177.34,113.92
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,123.58,71.44
2016,3,27,17,45,543.5,55.5,2.4,16.5,180.5,71.35,37.76
2016,3,27,18,0,468.0,46.0,1.9,16.0,125.0,33.61,23.85
2016,3,27,18,15,331.5,33.0,1.85,15.0,78.0,24.97,15.64
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,15.64,0.74
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.0,18.0,2.4,7.5,38.0,70.3,27.14
2016,3,28,7,0,350.0,36.0,2.7,8.0,76.0,156.58,115.62
2016,3,28,7,15,452.5,47.0,2.75,9.0,129.5,225.62,178.0
2016,3,28,7,30,555.0,58.0,2.8,10.0,183.0,305.96,248.91
2016,3,28,7,45,613.0,66.0,2.9,11.0,240.5,372.76,307.4
2016,3,28,8,0,671.0,74.0,3.0,12.0,298.0,444.66,367.84
2016,3,28,8,15,712.5,79.5,3.05,12.5,356.0,508.88,420.54
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,573.6,471.84
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.5,631.94,515.61
2016,3,28,9,0,806.0,96.0,3.3,15.0,525.0,690.38,557.15
2016,3,28,9,15,826.5,99.5,3.15,15.5,576.5,742.19,591.71
2016,3,28,9,30,847.0,103.0,3.0,16.0,628.0,792.93,624.59
2016,3,28,9,45,860.5,107.0,2.9,16.5,673.5,837.07,652.23
2016,3,28,10,0,874.0,111.0,2.8,17.0,719.0,879.04,677.82
2016,3,28,10,15,885.0,113.0,2.65,17.5,758.5,908.95,694.2
2016,3,28,10,30,896.0,115.0,2.5,18.0,798.0,941.21,711.94
2016,3,28,10,45,902.5,118.0,2.45,18.5,829.5,967.42,726.23
2016,3,28,11,0,909.0,121.0,2.4,19.0,861.0,990.31,738.26
2016,3,28,11,15,914.0,122.0,2.3,19.5,885.0,1006.21,745.11
2016,3,28,11,30,919.0,123.0,2.2,20.0,909.0,1018.54,749.68
2016,3,28,11,45,920.0,125.5,2.15,20.5,923.5,1024.91,751.06
2016,3,28,12,0,921.0,128.0,2.1,21.0,938.0,1027.53,750.19
2016,3,28,12,15,922.0,128.0,2.0,21.0,944.0,1023.82,746.23
2016,3,28,12,30,923.0,128.0,1.9,21.0,950.0,1016.4,740.08
2016,3,28,12,45,919.0,129.5,1.85,21.5,946.5,1002.12,728.94
2016,3,28,13,0,915.0,131.0,1.8,22.0,943.0,984.33,715.79
2016,3,28,13,15,911.5,130.5,1.75,22.0,931.0,961.6,701.0
2016,3,28,13,30,908.0,130.0,1.7,22.0,919.0,935.6,684.2
2016,3,28,13,45,900.0,130.5,1.7,22.5,898.0,903.6,662.86
2016,3,28,14,0,892.0,131.0,1.7,23.0,877.0,868.85,639.77
2016,3,28,14,15,884.5,129.0,1.75,23.0,848.0,829.52,615.28
2016,3,28,14,30,877.0,127.0,1.8,23.0,819.0,787.83,588.91
2016,3,28,14,45,866.0,124.5,1.85,23.0,783.0,741.7,559.12
2016,3,28,15,0,855.0,122.0,1.9,23.0,747.0,692.79,525.58
2016,3,28,15,15,840.5,119.5,1.95,23.0,704.0,640.36,488.01
2016,3,28,15,30,826.0,117.0,2.0,23.0,661.0,587.17,448.73
2016,3,28,15,45,806.5,113.5,2.15,23.0,612.0,529.95,405.6
2016,3,28,16,0,787.0,110.0,2.3,23.0,563.0,473.08,361.11
2016,3,28,16,15,760.5,105.5,2.3,22.5,509.5,411.18,311.6
2016,3,28,16,30,734.0,101.0,2.3,22.0,456.0,352.61,263.05
2016,3,28,16,45,696.5,95.5,2.3,21.5,399.5,291.89,211.83
2016,3,28,17,0,659.0,90.0,2.3,21.0,343.0,234.82,162.99
2016,3,28,17,15,607.0,82.0,2.1,20.0,286.0,176.86,114.93
2016,3,28,17,30,555.0,74.0,1.9,19.0,229.0,124.91,74.54
2016,3,28,17,45,473.0,63.5,1.75,18.0,174.5,75.33,42.8
2016,3,28,18,0,391.0,53.0,1.6,17.0,120.0,39.99,29.31
2016,3,28,18,15,268.0,37.5,1.65,16.5,75.0,28.65,18.7
2016,3,28,18,30,145.0,22.0,1.7,16.0,30.0,17.18,2.44
2016,3,28,18,45,72.5,11.0,1.8,15.5,15.0,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.5,23.0,2.15,14.0,35.0,58.61,26.44
2016,3,29,7,0,205.0,46.0,2.5,15.0,70.0,124.75,91.1
2016,3,29,7,15,297.0,63.0,2.75,15.5,120.0,187.83,145.82
2016,3,29,7,30,389.0,80.0,3.0,16.0,170.0,261.36,209.04
2016,3,29,7,45,455.0,92.0,3.3,17.0,225.0,326.75,264.57
2016,3,29,8,0,521.0,104.0,3.6,18.0,280.0,398.54,323.65
2016,3,29,8,15,260.5,95.0,3.7,18.5,183.0,264.37,215.52
2016,3,29,8,30,0.0,86.0,3.8,19.0,86.0,83.38,63.56
2016,3,29,8,45,0.0,110.0,3.9,19.5,110.0,107.37,82.96
2016,3,29,9,0,0.0,134.0,4.0,20.0,134.0,131.41,101.93
2016,3,29,9,15,0.0,136.5,4.0,20.0,136.5,133.61,103.31
2016,3,29,9,30,0.0,139.0,4.0,20.0,139.0,135.88,104.81
2016,3,29,9,45,5.5,181.0,4.0,20.5,184.5,182.66,141.65
2016,3,29,10,0,11.0,223.0,4.0,21.0,230.0,229.99,178.19
2016,3,29,10,15,10.0,220.5,4.0,21.5,227.5,226.38,174.53
2016,3,29,10,30,9.0,218.0,4.0,22.0,225.0,222.81,171.06
2016,3,29,10,45,5.5,187.0,4.0,22.5,191.5,188.32,143.63
2016,3,29,11,0,2.0,156.0,4.0,23.0,158.0,154.12,116.48
2016,3,29,11,15,2.5,155.0,4.0,23.0,157.0,153.58,115.99
2016,3,29,11,30,3.0,154.0,4.0,23.0,156.0,153.05,115.49
2016,3,29,11,45,4.0,162.0,4.05,23.5,165.5,161.88,122.06
2016,3,29,12,0,5.0,170.0,4.1,24.0,175.0,170.67,128.58
2016,3,29,12,15,3.5,159.0,4.1,24.0,162.5,158.29,118.88
2016,3,29,12,30,2.0,148.0,4.1,24.0,150.0,145.96,109.26
2016,3,29,12,45,5.5,178.5,4.2,24.5,183.5,179.09,134.77
2016,3,29,13,0,9.0,209.0,4.3,25.0,217.0,212.07,159.86
2016,3,29,13,15,8.0,199.5,4.35,25.0,207.0,201.47,151.75
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,190.93,143.75
2016,3,29,13,45,5.0,174.0,4.45,25.5,179.0,173.25,129.97
2016,3,29,14,0,3.0,158.0,4.5,26.0,161.0,155.74,116.33
2016,3,29,14,15,2.0,155.0,4.55,26.0,157.0,151.82,113.43
2016,3,29,14,30,1.0,152.0,4.6,26.0,153.0,147.97,110.6
2016,3,29,14,45,0.5,140.0,4.65,26.0,140.5,135.87,101.39
2016,3,29,15,0,0.0,128.0,4.7,26.0,128.0,123.84,92.23
2016,3,29,15,15,3.5,163.5,4.7,26.0,166.0,160.02,120.75
2016,3,29,15,30,7.0,199.0,4.7,26.0,204.0,195.43,148.52
2016,3,29,15,45,3.5,146.0,4.7,26.0,148.5,142.51,107.6
2016,3,29,16,0,0.0,93.0,4.7,26.0,93.0,89.97,66.45
2016,3,29,16,15,0.0,90.0,4.5,25.5,90.0,87.05,64.52
2016,3,29,16,30,0.0,87.0,4.3,25.0,87.0,84.11,62.54
2016,3,29,16,45,0.0,76.0,4.15,24.5,76.0,73.49,54.31
2016,3,29,17,0,0.0,65.0,4.0,24.0,65.0,62.82,45.94
2016,3,29,17,15,0.0,54.5,3.75,23.5,54.5,52.65,37.82
2016,3,29,17,30,0.0,44.0,3.5,23.0,44.0,42.49,29.55
2016,3,29,17,45,0.0,33.5,3.25,22.5,33.5,32.34,21.12
2016,3,29,18,0,0.0,23.0,3.0,22.0,23.0,22.19,13.44
2016,3,29,18,15,0.0,14.5,3.15,21.5,14.5,13.98,6.05
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.78,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.95,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,4.33,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,8.67,1.39
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,14.94,6.79
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,21.22,12.18
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,27.99,17.88
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,34.75,23.47
2016,3,30,8,15,0.0,33.5,4.45,20.0,33.5,32.34,21.38
2016,3,30,8,30,0.0,31.0,4.5,20.0,31.0,29.93,19.29
2016,3,30,8,45,0.0,35.5,4.55,20.5,35.5,34.29,22.76
2016,3,30,9,0,0.0,40.0,4.6,21.0,40.0,38.65,26.19
2016,3,30,9,15,0.0,48.0,4.75,21.0,48.0,46.4,32.42
2016,3,30,9,30,0.0,56.0,4.9,21.0,56.0,54.16,38.61
2016,3,30,9,45,0.0,95.0,5.05,21.0,95.0,91.99,69.05
2016,3,30,10,0,0.0,134.0,5.2,21.0,134.0,130.6,99.74
2016,3,30,10,15,0.0,138.0,5.3,21.0,138.5,134.51,102.6
2016,3,30,10,30,0.0,142.0,5.4,21.0,143.0,138.44,105.5
2016,3,30,10,45,7.0,201.0,5.55,21.5,207.5,203.73,156.75
2016,3,30,11,0,14.0,260.0,5.7,22.0,272.0,269.65,207.49
2016,3,30,11,15,19.0,294.5,5.8,22.5,311.5,309.15,237.17
2016,3,30,11,30,24.0,329.0,5.9,23.0,351.0,348.62,266.54
2016,3,30,11,45,20.0,307.0,6.0,23.5,325.5,322.06,245.61
2016,3,30,12,0,16.0,285.0,6.1,24.0,300.0,295.66,224.96
2016,3,30,12,15,16.5,292.5,6.05,24.0,308.0,303.2,230.62
2016,3,30,12,30,17.0,300.0,6.0,24.0,316.0,310.62,236.15
2016,3,30,12,45,18.0,307.5,6.0,24.5,324.0,318.38,241.56
2016,3,30,13,0,19.0,315.0,6.0,25.0,332.0,325.99,246.85
2016,3,30,13,15,40.5,363.0,5.9,25.0,399.0,397.12,300.78
2016,3,30,13,30,62.0,411.0,5.8,25.0,466.0,461.79,349.09
2016,3,30,13,45,121.5,419.0,5.7,25.5,523.0,520.82,393.53
2016,3,30,14,0,181.0,427.0,5.6,26.0,580.0,571.48,431.1
2016,3,30,14,15,213.0,408.5,5.45,26.0,582.5,569.85,430.72
2016,3,30,14,30,245.0,390.0,5.3,26.0,585.0,565.43,428.37
2016,3,30,14,45,241.0,372.0,5.2,26.5,556.5,532.73,403.79
2016,3,30,15,0,237.0,354.0,5.1,27.0,528.0,499.84,379.06
2016,3,30,15,15,179.0,333.5,5.0,26.5,460.5,430.83,328.01
2016,3,30,15,30,121.0,313.0,4.9,26.0,393.0,367.09,280.38
2016,3,30,15,45,325.5,250.0,4.8,26.0,444.0,406.54,312.25
2016,3,30,16,0,530.0,187.0,4.7,26.0,495.0,423.89,324.47
2016,3,30,16,15,510.5,173.5,4.45,25.5,447.5,371.8,282.64
2016,3,30,16,30,491.0,160.0,4.2,25.0,400.0,321.17,241.32
2016,3,30,16,45,471.0,144.0,4.0,25.0,352.0,269.81,198.35
2016,3,30,17,0,451.0,128.0,3.8,25.0,304.0,220.41,156.66
2016,3,30,17,15,515.0,98.5,3.4,24.0,269.0,176.29,116.76
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,124.05,71.7
2016,3,30,17,45,509.0,59.0,2.6,22.5,180.0,73.96,39.48
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,35.9,25.21
2016,3,30,18,15,314.0,35.5,2.25,21.5,80.0,26.92,16.91
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,17.23,4.03
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,10.81,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,163.5,21.0,3.25,15.5,41.5,72.62,39.96
2016,3,31,7,0,327.0,42.0,3.6,16.0,83.0,158.87,116.48
2016,3,31,7,15,425.0,53.0,3.7,16.5,136.0,226.11,175.49
2016,3,31,7,30,523.0,64.0,3.8,17.0,189.0,303.97,242.85
2016,3,31,7,45,597.5,69.5,3.95,17.5,248.5,374.59,303.36
2016,3,31,8,0,672.0,75.0,4.1,18.0,308.0,451.99,367.56
2016,3,31,8,15,713.5,80.5,4.3,19.0,366.5,516.47,418.97
2016,3,31,8,30,755.0,86.0,4.5,20.0,425.0,581.52,469.21
2016,3,31,8,45,795.5,87.0,4.7,21.0,483.5,644.74,516.56
2016,3,31,9,0,836.0,88.0,4.9,22.0,542.0,709.24,561.82
2016,3,31,9,15,856.5,91.0,4.8,22.5,594.5,761.64,596.58
2016,3,31,9,30,877.0,94.0,4.7,23.0,647.0,808.38,626.51
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,854.77,655.6
2016,3,31,10,0,917.0,95.0,4.5,24.0,744.0,899.37,682.82
2016,3,31,10,15,927.5,97.0,4.45,24.5,784.0,935.03,703.98
2016,3,31,10,30,938.0,99.0,4.4,25.0,824.0,967.77,723.02
2016,3,31,10,45,946.5,100.0,4.35,25.5,856.5,994.43,737.82
2016,3,31,11,0,955.0,101.0,4.3,26.0,889.0,1017.7,750.34
2016,3,31,11,15,960.0,102.5,4.2,26.0,913.5,1034.6,759.84
2016,3,31,11,30,965.0,104.0,4.1,26.0,938.0,1047.74,766.98
2016,3,31,11,45,967.0,105.0,4.1,26.5,953.0,1053.6,768.6
2016,3,31,12,0,969.0,106.0,4.1,27.0,968.0,1055.55,767.88
2016,3,31,12,15,970.0,106.5,4.05,27.0,974.5,1052.09,765.0
2016,3,31,12,30,971.0,107.0,4.0,27.0,981.0,1044.73,759.78
2016,3,31,12,45,970.5,106.5,4.0,27.0,978.0,1031.05,750.93
2016,3,31,13,0,970.0,106.0,4.0,27.0,975.0,1013.61,739.78
2016,3,31,13,15,967.5,105.5,3.9,27.0,963.5,990.65,724.49
2016,3,31,13,30,965.0,105.0,3.8,27.0,952.0,964.18,707.0
2016,3,31,13,45,961.5,103.5,3.75,27.0,931.5,932.47,686.38
2016,3,31,14,0,958.0,102.0,3.7,27.0,911.0,897.56,663.63
2016,3,31,14,15,952.0,101.0,3.65,27.0,882.5,858.15,637.77
2016,3,31,14,30,946.0,100.0,3.6,27.0,854.0,816.06,609.96
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.5,767.7,577.6
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,717.59,543.54
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,664.56,505.51
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,610.34,465.48
2016,3,31,15,45,882.5,91.5,3.2,26.0,643.0,551.92,420.31
2016,3,31,16,0,867.0,88.0,3.1,26.0,594.0,493.24,373.61
2016,3,31,16,15,844.0,85.0,2.9,25.5,539.5,429.91,322.58
2016,3,31,16,30,821.0,82.0,2.7,25.0,485.0,369.54,272.23
2016,3,31,16,45,788.5,77.5,2.55,24.5,427.0,306.41,218.8
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,246.23,167.1
2016,3,31,17,15,708.0,67.5,2.25,23.0,310.0,185.6,116.65
2016,3,31,17,30,660.0,62.0,2.1,22.0,251.0,127.82,71.52
2016,3,31,17,45,580.0,54.5,1.95,21.0,193.0,74.4,37.68
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,33.96,23.8
2016,3,31,18,15,366.5,35.0,2.0,19.5,86.5,26.33,16.63
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,18.1,5.31
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.9,0.0
2016,4,1,6,45,17.0,26.5,3.95,12.5,28.5,32.46,17.55
2016,4,1,7,0,34.0,47.0,4.0,13.0,51.0,60.82,44.24
2016,4,1,7,15,55.0,71.5,4.2,13.0,83.0,96.68,75.57
2016,4,1,7,30,76.0,96.0,4.4,13.0,115.0,139.15,112.45
2016,4,1,7,45,96.5,119.5,4.6,13.5,149.5,177.94,145.63
2016,4,1,8,0,117.0,143.0,4.8,14.0,184.0,218.69,179.84
2016,4,1,8,15,58.5,83.0,5.05,14.0,103.5,121.87,98.68
2016,4,1,8,30,0.0,23.0,5.3,14.0,23.0,22.2,13.24
2016,4,1,8,45,0.0,57.5,5.55,14.5,57.5,55.58,41.29
2016,4,1,9,0,0.0,92.0,5.8,15.0,92.0,89.08,68.96
2016,4,1,9,15,15.0,171.0,5.75,15.0,181.0,180.07,144.05
2016,4,1,9,30,30.0,250.0,5.7,15.0,270.0,281.74,225.94
2016,4,1,9,45,15.0,153.5,5.7,15.5,163.5,162.71,128.75
2016,4,1,10,0,0.0,57.0,5.7,16.0,57.0,55.15,39.95
2016,4,1,10,15,37.0,210.0,5.6,16.0,238.5,245.56,195.5
2016,4,1,10,30,74.0,363.0,5.5,16.0,420.0,441.87,349.06
2016,4,1,10,45,74.5,377.0,5.45,16.5,437.0,457.25,358.97
2016,4,1,11,0,75.0,391.0,5.4,17.0,454.0,472.32,369.08
2016,4,1,11,15,71.5,401.0,5.4,17.0,462.0,478.94,373.42
2016,4,1,11,30,68.0,411.0,5.4,17.0,470.0,485.14,377.53
2016,4,1,11,45,118.0,435.0,5.45,17.5,540.0,565.71,438.72
2016,4,1,12,0,168.0,459.0,5.5,18.0,610.0,637.28,491.96
2016,4,1,12,15,95.5,400.0,5.55,18.0,486.0,495.78,384.52
2016,4,1,12,30,23.0,341.0,5.6,18.0,362.0,357.24,277.03
2016,4,1,12,45,16.5,276.5,5.65,18.0,291.5,286.16,222.42
2016,4,1,13,0,10.0,212.0,5.7,18.0,221.0,215.94,167.56
2016,4,1,13,15,9.0,206.5,5.7,18.0,215.0,209.23,162.39
2016,4,1,13,30,8.0,201.0,5.7,18.0,209.0,202.55,157.18
2016,4,1,13,45,9.5,220.5,5.75,18.0,229.5,222.45,173.03
2016,4,1,14,0,11.0,240.0,5.8,18.0,250.0,242.11,188.67
2016,4,1,14,15,123.0,316.5,5.8,17.5,415.5,408.89,322.71
2016,4,1,14,30,235.0,393.0,5.8,17.0,581.0,560.83,441.41
2016,4,1,14,45,211.0,376.5,5.8,17.0,540.0,515.64,406.38
2016,4,1,15,0,187.0,360.0,5.8,17.0,499.0,472.02,372.9
2016,4,1,15,15,190.5,338.0,5.8,16.5,472.0,442.23,351.06
2016,4,1,15,30,194.0,316.0,5.8,16.0,445.0,411.83,328.3
2016,4,1,15,45,416.5,245.0,5.8,16.0,496.5,449.53,359.93
2016,4,1,16,0,639.0,174.0,5.8,16.0,548.0,464.48,370.52
2016,4,1,16,15,516.0,178.5,5.7,15.5,462.5,379.3,300.93
2016,4,1,16,30,393.0,183.0,5.6,15.0,377.0,307.54,242.31
2016,4,1,16,45,354.0,173.0,5.55,14.5,332.0,263.04,204.67
2016,4,1,17,0,315.0,163.0,5.5,14.0,287.0,221.08,169.2
2016,4,1,17,15,286.0,141.0,5.15,13.5,240.0,174.96,130.42
2016,4,1,17,30,257.0,119.0,4.8,13.0,193.0,132.34,95.76
2016,4,1,17,45,224.5,94.5,4.5,13.0,149.0,91.18,64.7
2016,4,1,18,0,192.0,70.0,4.2,13.0,105.0,55.59,43.69
2016,4,1,18,15,121.5,47.5,3.95,12.5,66.5,38.61,27.86
2016,4,1,18,30,51.0,25.0,3.7,12.0,28.0,22.1,8.85
2016,4,1,18,45,25.5,12.5,3.45,11.5,14.0,12.29,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,34.85,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,113.29,72.76
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,197.4,150.69
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,266.86,214.36
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,346.04,284.94
2016,4,2,7,45,693.0,61.0,3.9,10.0,273.0,412.59,343.35
2016,4,2,8,0,748.0,67.0,3.9,11.0,333.0,485.58,404.56
2016,4,2,8,15,784.5,71.5,3.8,12.0,392.0,550.07,456.32
2016,4,2,8,30,821.0,76.0,3.7,13.0,451.0,616.25,507.2
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.5,675.09,548.9
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,729.78,584.14
2016,4,2,9,15,890.0,86.0,3.35,16.5,616.5,781.46,618.04
2016,4,2,9,30,908.0,89.0,3.2,17.0,669.0,831.72,650.04
2016,4,2,9,45,921.5,91.0,3.1,17.5,715.5,875.36,676.9
2016,4,2,10,0,935.0,93.0,3.0,18.0,762.0,916.68,701.65
2016,4,2,10,15,945.0,95.0,3.05,18.5,802.0,952.27,723.24
2016,4,2,10,30,955.0,97.0,3.1,19.0,842.0,984.85,742.67
2016,4,2,10,45,962.0,98.5,3.15,19.5,874.0,1010.86,757.62
2016,4,2,11,0,969.0,100.0,3.2,20.0,906.0,1033.36,770.28
2016,4,2,11,15,973.5,101.0,3.25,20.0,930.0,1049.27,780.14
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,1061.36,787.66
2016,4,2,11,45,980.0,103.0,3.35,20.5,969.0,1067.13,789.68
2016,4,2,12,0,982.0,104.0,3.4,21.0,984.0,1068.94,789.29
2016,4,2,12,15,983.0,104.0,3.4,21.0,990.0,1064.77,786.26
2016,4,2,12,30,984.0,104.0,3.4,21.0,996.0,1056.66,780.85
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.5,1043.26,772.51
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,1026.05,761.79
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,1002.28,746.42
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,974.99,728.76
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,942.51,706.26
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,906.87,681.66
2016,4,2,14,15,960.5,101.0,3.45,22.0,893.5,866.66,654.88
2016,4,2,14,30,954.0,100.0,3.4,22.0,864.0,823.79,626.13
