Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.0,1.0,14.5,34.0,54.64,12.87
2016,4,23,6,30,311.0,34.0,1.1,15.0,68.0,125.93,86.12
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.5,189.01,140.52
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,264.02,204.31
2016,4,23,7,15,585.5,63.5,1.2,17.5,228.0,329.3,259.88
2016,4,23,7,30,650.0,71.0,1.1,18.0,285.0,400.86,318.29
2016,4,23,7,45,693.5,77.0,1.0,19.0,343.0,465.34,368.14
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,531.48,416.71
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,591.32,460.78
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,652.06,504.13
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.0,706.45,539.74
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,760.2,573.86
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.5,808.12,604.64
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,849.96,631.05
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.5,889.06,654.23
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,925.7,675.59
2016,4,23,10,15,897.0,115.0,1.6,24.0,842.0,957.7,694.49
2016,4,23,10,30,906.0,117.0,1.6,24.0,879.0,986.8,711.51
2016,4,23,10,45,910.5,120.0,1.65,24.5,907.5,1009.52,723.81
2016,4,23,11,0,915.0,123.0,1.7,25.0,936.0,1028.85,734.07
2016,4,23,11,15,919.0,124.0,1.7,25.0,957.0,1042.11,741.37
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,1051.82,746.63
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,1055.39,746.8
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,1055.32,744.92
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,1050.1,741.51
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,1041.28,736.06
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,1026.01,727.47
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1007.32,716.85
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,983.88,703.27
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,957.26,687.67
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.5,924.96,668.35
2016,4,23,14,0,905.0,126.0,2.0,26.0,933.0,889.91,647.12
2016,4,23,14,15,898.5,124.5,2.1,26.0,904.0,850.92,623.53
2016,4,23,14,30,892.0,123.0,2.2,26.0,875.0,809.59,598.02
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.5,763.45,568.8
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,715.63,537.67
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.5,663.65,501.77
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,609.48,463.12
2016,4,23,15,45,831.5,110.5,2.6,25.0,666.5,553.38,421.02
2016,4,23,16,0,816.0,107.0,2.7,25.0,618.0,497.27,377.45
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.0,437.92,330.38
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,379.88,282.79
2016,4,23,16,45,740.0,94.0,2.55,24.0,455.5,319.8,232.06
2016,4,23,17,0,709.0,89.0,2.5,24.0,399.0,259.89,180.86
2016,4,23,17,15,666.0,83.0,2.3,23.0,341.5,202.26,132.68
2016,4,23,17,30,623.0,77.0,2.1,22.0,284.0,149.42,90.22
2016,4,23,17,45,557.0,69.0,1.9,21.5,228.0,97.99,54.24
2016,4,23,18,0,491.0,61.0,1.7,21.0,172.0,54.58,32.56
2016,4,23,18,15,393.5,49.0,1.65,20.0,121.5,36.16,25.65
2016,4,23,18,30,296.0,37.0,1.6,19.0,71.0,28.59,18.46
2016,4,23,18,45,148.0,18.5,1.6,18.5,35.5,14.25,1.87
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,12.5,19.5,1.9,15.5,21.0,22.18,4.76
2016,4,24,6,30,25.0,39.0,2.1,16.0,42.0,47.37,32.03
2016,4,24,6,45,53.5,64.0,2.35,16.5,74.5,84.44,63.49
2016,4,24,7,0,82.0,89.0,2.6,17.0,107.0,128.14,100.53
2016,4,24,7,15,117.5,110.0,2.8,17.5,144.5,169.65,135.49
2016,4,24,7,30,153.0,131.0,3.0,18.0,182.0,214.94,173.12
2016,4,24,7,45,114.0,155.0,3.2,18.5,196.5,227.28,182.78
2016,4,24,8,0,75.0,179.0,3.4,19.0,211.0,229.45,183.5
2016,4,24,8,15,37.5,168.0,3.5,19.5,184.0,195.58,154.97
2016,4,24,8,30,0.0,157.0,3.6,20.0,157.0,154.62,120.48
2016,4,24,8,45,0.0,147.5,3.75,20.5,147.5,144.51,111.8
2016,4,24,9,0,0.0,138.0,3.9,21.0,138.0,134.7,103.42
2016,4,24,9,15,42.5,231.5,3.95,21.0,262.0,269.81,210.86
2016,4,24,9,30,85.0,325.0,4.0,21.0,386.0,405.88,315.15
2016,4,24,9,45,48.0,280.0,4.1,21.5,315.5,327.01,252.78
2016,4,24,10,0,11.0,235.0,4.2,22.0,245.0,241.23,185.05
2016,4,24,10,15,21.0,287.0,4.2,22.0,305.0,303.03,232.5
2016,4,24,10,30,31.0,339.0,4.2,22.0,365.0,373.76,285.54
2016,4,24,10,45,25.5,329.0,4.25,22.5,351.0,357.63,272.18
2016,4,24,11,0,20.0,319.0,4.3,23.0,337.0,334.16,253.67
2016,4,24,11,15,19.0,318.0,4.3,23.0,335.5,331.94,251.78
2016,4,24,11,30,18.0,317.0,4.3,23.0,334.0,329.66,249.84
2016,4,24,11,45,17.5,313.5,4.3,23.5,330.0,325.32,245.94
2016,4,24,12,0,17.0,310.0,4.3,24.0,326.0,320.93,242.07
2016,4,24,12,15,32.5,371.5,4.2,24.0,402.5,403.02,303.2
2016,4,24,12,30,48.0,433.0,4.1,24.0,479.0,478.76,358.3
2016,4,24,12,45,40.5,414.5,4.1,24.0,453.5,450.6,337.4
2016,4,24,13,0,33.0,396.0,4.1,24.0,428.0,422.72,317.02
2016,4,24,13,15,18.5,274.0,4.05,24.0,292.0,283.8,214.11
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,151.14,112.99
2016,4,24,13,45,3.0,147.0,3.95,24.0,150.0,145.19,108.6
2016,4,24,14,0,2.0,142.0,3.9,24.0,144.0,139.31,104.11
2016,4,24,14,15,135.5,276.0,3.85,24.0,390.5,378.73,290.68
2016,4,24,14,30,269.0,410.0,3.8,24.0,637.0,602.85,455.4
2016,4,24,14,45,512.5,286.5,3.75,24.0,696.5,650.62,495.07
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,677.19,518.93
2016,4,24,15,15,741.5,159.5,3.7,24.0,714.5,626.89,481.48
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,577.06,443.94
2016,4,24,15,45,473.0,221.0,3.7,24.0,548.5,461.03,354.31
2016,4,24,16,0,219.0,286.0,3.7,24.0,424.0,371.8,284.88
2016,4,24,16,15,431.5,210.0,3.65,24.0,452.0,377.41,288.42
2016,4,24,16,30,644.0,134.0,3.6,24.0,480.0,362.32,272.26
2016,4,24,16,45,612.5,126.0,3.55,24.0,426.5,306.29,225.1
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,253.37,180.11
2016,4,24,17,15,536.0,109.0,3.3,23.5,319.0,200.2,136.06
2016,4,24,17,30,491.0,100.0,3.1,23.0,265.0,151.84,97.56
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.5,104.57,64.07
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,64.38,41.91
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,44.17,32.34
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,33.05,22.05
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.66,3.81
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,49.81,18.65
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,110.11,75.86
2016,4,25,6,45,307.0,57.0,2.85,20.5,115.0,167.93,124.7
2016,4,25,7,0,400.0,72.0,3.0,21.0,163.0,236.45,182.57
2016,4,25,7,15,211.5,97.0,3.2,21.5,146.5,199.9,157.52
2016,4,25,7,30,23.0,122.0,3.4,22.0,130.0,133.16,103.95
2016,4,25,7,45,66.5,153.0,3.6,22.5,181.0,194.16,153.31
2016,4,25,8,0,110.0,184.0,3.8,23.0,232.0,261.36,206.58
2016,4,25,8,15,250.0,193.0,3.9,23.5,322.0,370.89,293.48
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,487.22,383.28
2016,4,25,8,45,234.0,240.0,4.15,24.5,369.5,431.42,336.29
2016,4,25,9,0,78.0,278.0,4.3,25.0,327.0,346.5,266.84
2016,4,25,9,15,167.5,303.5,4.35,25.5,419.5,455.43,349.98
2016,4,25,9,30,257.0,329.0,4.4,26.0,512.0,570.9,434.85
2016,4,25,9,45,298.5,341.0,4.45,26.5,566.0,627.1,474.15
2016,4,25,10,0,340.0,353.0,4.5,27.0,620.0,684.69,514.03
2016,4,25,10,15,573.5,255.5,4.5,27.0,729.5,815.76,611.82
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,943.06,699.19
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,964.84,710.54
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,983.55,720.56
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,996.5,728.28
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,1006.22,734.01
2016,4,25,11,45,851.0,152.5,4.55,28.5,952.0,1009.59,734.52
2016,4,25,12,0,875.0,138.0,4.6,29.0,970.0,1016.31,737.38
2016,4,25,12,15,876.0,138.5,4.55,29.0,974.0,1011.74,733.87
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,1003.77,728.36
2016,4,25,12,45,520.0,315.5,4.5,29.0,812.5,829.2,608.06
2016,4,25,13,0,163.0,492.0,4.5,29.0,647.0,645.93,470.95
2016,4,25,13,15,511.0,317.5,4.45,29.0,794.0,797.33,588.14
2016,4,25,13,30,859.0,143.0,4.4,29.0,941.0,920.8,675.41
2016,4,25,13,45,548.5,295.5,4.35,29.0,801.5,776.1,573.08
2016,4,25,14,0,238.0,448.0,4.3,29.0,662.0,637.61,468.37
2016,4,25,14,15,142.0,409.5,4.25,29.0,536.0,511.97,378.59
2016,4,25,14,30,46.0,371.0,4.2,29.0,410.0,392.81,291.05
2016,4,25,14,45,421.5,256.5,4.2,29.0,588.5,555.82,419.51
2016,4,25,15,0,797.0,142.0,4.2,29.0,767.0,685.6,517.6
2016,4,25,15,15,782.5,138.5,4.1,29.0,725.0,634.73,479.45
2016,4,25,15,30,768.0,135.0,4.0,29.0,683.0,583.39,441.11
2016,4,25,15,45,393.5,181.0,3.95,29.0,461.5,381.4,289.26
2016,4,25,16,0,19.0,227.0,3.9,29.0,240.0,225.24,169.17
2016,4,25,16,15,345.0,174.5,3.75,28.5,362.0,308.07,232.53
2016,4,25,16,30,671.0,122.0,3.6,28.0,484.0,361.92,267.73
2016,4,25,16,45,638.0,116.0,3.5,28.0,430.0,305.74,220.71
2016,4,25,17,0,605.0,110.0,3.4,28.0,376.0,252.79,176.17
2016,4,25,17,15,560.0,101.5,3.2,27.5,321.5,198.64,131.82
2016,4,25,17,30,515.0,93.0,3.0,27.0,267.0,149.65,93.25
2016,4,25,17,45,451.0,82.5,2.8,26.5,214.0,102.54,60.56
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,62.78,39.4
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,42.49,30.37
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,32.16,20.95
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.21,4.01
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.5,4.05,20.0,33.5,46.09,19.18
2016,4,26,6,30,185.0,45.0,4.1,20.0,67.0,106.29,74.04
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,160.95,120.42
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,224.21,174.04
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,172.27,135.7
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,94.44,72.34
2016,4,26,7,45,12.5,130.0,4.55,22.5,135.5,135.73,105.79
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,178.32,139.63
2016,4,26,8,15,156.5,194.5,4.8,23.0,277.5,306.47,243.17
2016,4,26,8,30,288.0,225.0,4.9,23.0,380.0,442.86,350.42
2016,4,26,8,45,339.0,238.5,5.05,23.5,439.0,506.46,398.25
2016,4,26,9,0,390.0,252.0,5.2,24.0,498.0,573.45,447.97
2016,4,26,9,15,548.5,212.5,5.25,24.5,587.5,681.39,529.64
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,795.3,612.33
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.5,835.41,638.07
2016,4,26,10,0,741.0,179.0,5.5,26.0,762.0,873.93,662.83
2016,4,26,10,15,752.0,182.5,5.55,26.0,797.0,905.56,683.73
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,934.82,702.99
2016,4,26,10,45,768.0,190.5,5.7,26.5,859.5,952.73,713.34
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,971.69,724.52
2016,4,26,11,15,778.0,197.0,5.85,27.0,907.0,985.08,733.13
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,995.38,739.78
2016,4,26,11,45,791.0,196.0,5.95,27.5,940.5,1000.47,741.53
2016,4,26,12,0,799.0,193.0,6.0,28.0,954.0,1002.38,741.27
2016,4,26,12,15,601.5,310.0,5.95,28.0,884.5,921.73,683.44
2016,4,26,12,30,404.0,427.0,5.9,28.0,815.0,832.41,615.01
2016,4,26,12,45,253.5,454.0,5.9,28.0,697.5,705.36,522.44
2016,4,26,13,0,103.0,481.0,5.9,28.0,580.0,573.8,424.61
2016,4,26,13,15,98.0,472.0,5.85,28.0,565.0,555.92,412.16
2016,4,26,13,30,93.0,463.0,5.8,28.0,550.0,537.98,399.34
2016,4,26,13,45,58.5,402.0,5.8,28.0,456.5,443.5,330.53
2016,4,26,14,0,24.0,341.0,5.8,28.0,363.0,350.38,261.65
2016,4,26,14,15,67.5,379.5,5.7,28.0,438.0,421.75,315.92
2016,4,26,14,30,111.0,418.0,5.6,28.0,513.0,487.61,365.0
2016,4,26,14,45,142.5,402.0,5.6,28.0,518.0,488.6,366.79
2016,4,26,15,0,174.0,386.0,5.6,28.0,523.0,486.35,366.24
2016,4,26,15,15,399.0,297.0,5.5,27.5,588.5,536.1,408.15
2016,4,26,15,30,624.0,208.0,5.4,27.0,654.0,565.32,432.87
2016,4,26,15,45,450.5,243.5,5.3,27.0,554.0,469.78,358.82
2016,4,26,16,0,277.0,279.0,5.2,27.0,454.0,392.1,298.56
2016,4,26,16,15,374.5,239.0,4.95,26.5,454.5,380.95,289.54
2016,4,26,16,30,472.0,199.0,4.7,26.0,455.0,356.66,268.49
2016,4,26,16,45,301.0,193.0,4.5,26.0,350.0,269.26,201.47
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,201.62,151.69
2016,4,26,17,15,102.0,166.5,4.1,25.5,208.5,167.87,125.89
2016,4,26,17,30,74.0,146.0,3.9,25.0,172.0,140.42,105.29
2016,4,26,17,45,116.5,125.0,3.7,25.0,156.5,115.75,84.26
2016,4,26,18,0,159.0,104.0,3.5,25.0,141.0,88.92,64.2
2016,4,26,18,15,108.0,75.0,3.5,24.5,97.0,61.77,46.82
2016,4,26,18,30,57.0,46.0,3.5,24.0,53.0,39.39,27.08
2016,4,26,18,45,28.5,23.0,3.55,23.5,26.5,20.53,7.29
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,55.2,26.38
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,120.61,85.44
2016,4,27,6,45,364.0,56.5,3.45,16.0,128.5,186.49,141.39
2016,4,27,7,0,489.0,68.0,3.5,16.0,182.0,268.53,211.64
2016,4,27,7,15,556.0,77.0,3.4,16.5,240.0,335.27,269.21
2016,4,27,7,30,623.0,86.0,3.3,17.0,298.0,408.46,330.33
2016,4,27,7,45,682.5,89.0,3.25,17.5,360.0,477.08,386.09
2016,4,27,8,0,742.0,92.0,3.2,18.0,422.0,550.36,443.55
2016,4,27,8,15,773.5,97.0,3.15,19.0,480.0,610.44,487.99
2016,4,27,8,30,805.0,102.0,3.1,20.0,538.0,673.35,532.79
2016,4,27,8,45,833.5,103.5,3.05,21.0,594.5,730.91,570.61
2016,4,27,9,0,862.0,105.0,3.0,22.0,651.0,788.47,606.92
2016,4,27,9,15,878.5,108.0,2.95,22.5,701.0,837.57,637.55
2016,4,27,9,30,895.0,111.0,2.9,23.0,751.0,880.5,663.4
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,921.66,686.68
2016,4,27,10,0,922.0,114.0,2.9,25.0,841.0,960.49,707.99
2016,4,27,10,15,930.5,116.0,2.8,25.5,878.0,992.63,725.16
2016,4,27,10,30,939.0,118.0,2.7,26.0,915.0,1021.73,740.15
2016,4,27,10,45,945.5,119.0,2.65,26.5,944.5,1044.64,751.51
2016,4,27,11,0,952.0,120.0,2.6,27.0,974.0,1064.12,760.71
2016,4,27,11,15,955.5,121.0,2.6,27.0,995.0,1077.08,767.9
2016,4,27,11,30,959.0,122.0,2.6,27.0,1016.0,1086.34,772.96
2016,4,27,11,45,963.5,120.5,2.6,27.5,1029.0,1090.3,773.34
2016,4,27,12,0,968.0,119.0,2.6,28.0,1042.0,1090.51,771.56
2016,4,27,12,15,968.0,119.0,2.6,28.0,1045.5,1083.98,767.3
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,1073.73,760.92
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,1057.86,749.67
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,1038.43,736.38
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,1014.14,721.11
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,986.54,703.84
2016,4,27,13,45,953.5,115.5,2.5,29.0,987.5,952.59,683.0
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,915.75,660.24
2016,4,27,14,15,941.0,112.5,2.4,28.5,934.5,874.97,635.24
2016,4,27,14,30,934.0,111.0,2.3,28.0,904.0,831.78,608.44
2016,4,27,14,45,923.0,110.0,2.25,28.0,866.0,783.93,577.44
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,734.43,545.02
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.5,681.46,506.99
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,627.46,467.1
2016,4,27,15,45,869.5,102.0,1.65,28.0,689.0,569.62,423.8
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,509.72,377.96
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,449.53,330.65
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,390.49,282.88
2016,4,27,16,45,775.5,89.0,1.1,28.0,473.5,328.87,232.43
2016,4,27,17,0,743.0,85.0,1.0,28.0,416.0,270.24,183.56
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.5,208.98,133.44
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,154.78,90.55
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,101.88,54.1
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,56.92,31.65
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,35.61,24.63
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,28.97,18.46
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,14.07,3.6
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,38.5,57.44,29.33
2016,4,28,6,30,262.0,44.0,1.7,16.0,77.0,125.79,89.11
2016,4,28,6,45,355.5,58.0,2.0,17.0,127.0,185.99,140.48
2016,4,28,7,0,449.0,72.0,2.3,18.0,177.0,258.31,201.83
2016,4,28,7,15,511.5,81.5,2.45,18.5,232.5,321.55,255.75
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,390.77,313.07
2016,4,28,7,45,621.0,97.5,2.8,20.0,345.0,453.97,363.51
2016,4,28,8,0,668.0,104.0,3.0,21.0,402.0,520.69,414.98
2016,4,28,8,15,699.0,109.5,3.25,21.5,457.0,579.17,459.53
2016,4,28,8,30,730.0,115.0,3.5,22.0,512.0,638.82,503.83
2016,4,28,8,45,755.0,118.5,3.8,23.0,565.0,692.69,541.62
2016,4,28,9,0,780.0,122.0,4.1,24.0,618.0,744.38,575.84
2016,4,28,9,15,797.0,125.5,4.1,24.0,665.5,791.28,607.31
2016,4,28,9,30,814.0,129.0,4.1,24.0,713.0,836.83,637.48
2016,4,28,9,45,827.0,132.0,4.2,24.5,755.5,876.71,662.57
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,914.45,686.0
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,945.56,704.26
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,968.2,716.74
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.0,989.63,728.73
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,1007.87,738.63
2016,4,28,11,15,871.0,147.0,4.4,27.0,945.5,1020.26,745.95
2016,4,28,11,30,875.0,148.0,4.4,27.0,966.0,1029.3,751.21
2016,4,28,11,45,874.0,151.0,4.45,27.0,977.0,1031.91,752.7
2016,4,28,12,0,873.0,154.0,4.5,27.0,988.0,1031.06,752.08
2016,4,28,12,15,872.5,154.5,4.45,27.0,991.0,1024.81,747.51
2016,4,28,12,30,872.0,155.0,4.4,27.0,994.0,1015.23,740.92
2016,4,28,12,45,861.0,160.5,4.4,27.5,986.0,997.05,727.63
2016,4,28,13,0,850.0,166.0,4.4,28.0,978.0,980.7,715.73
2016,4,28,13,15,845.0,165.0,4.35,28.0,963.5,955.66,699.32
2016,4,28,13,30,840.0,164.0,4.3,28.0,949.0,927.83,681.13
2016,4,28,13,45,818.5,172.0,4.25,28.0,922.5,891.65,657.33
2016,4,28,14,0,797.0,180.0,4.2,28.0,896.0,853.87,632.41
2016,4,28,14,15,563.5,288.0,4.15,28.0,786.5,739.31,550.03
2016,4,28,14,30,330.0,396.0,4.1,28.0,677.0,636.45,472.27
2016,4,28,14,45,235.5,391.0,4.05,28.0,587.0,546.28,407.07
2016,4,28,15,0,141.0,386.0,4.0,28.0,497.0,463.52,346.1
2016,4,28,15,15,117.0,359.5,3.95,27.5,448.5,414.43,311.22
2016,4,28,15,30,93.0,333.0,3.9,27.0,400.0,369.06,278.47
2016,4,28,15,45,78.5,304.5,3.85,27.0,358.5,328.35,248.45
2016,4,28,16,0,64.0,276.0,3.8,27.0,317.0,289.26,219.36
2016,4,28,16,15,32.0,216.0,3.65,26.5,236.5,216.23,164.41
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,148.81,112.96
2016,4,28,16,45,0.5,149.0,3.35,26.0,149.5,141.79,107.92
2016,4,28,17,0,1.0,142.0,3.2,26.0,143.0,134.55,102.58
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,159.06,117.61
2016,4,28,17,30,270.0,152.0,2.8,25.0,244.0,168.01,118.92
2016,4,28,17,45,207.0,128.5,2.65,25.0,191.5,123.64,86.96
2016,4,28,18,0,144.0,105.0,2.5,25.0,139.0,89.94,65.04
2016,4,28,18,15,99.5,75.0,2.55,24.5,95.5,61.93,47.01
2016,4,28,18,30,55.0,45.0,2.6,24.0,52.0,38.78,26.69
2016,4,28,18,45,27.5,22.5,2.7,24.0,26.0,20.21,8.1
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,4.84,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.5,33.5,45.25,23.62
2016,4,29,6,30,114.0,49.0,2.9,22.0,63.0,88.68,62.17
2016,4,29,6,45,163.5,73.5,3.05,22.5,106.0,137.83,103.26
2016,4,29,7,0,213.0,98.0,3.2,23.0,149.0,192.24,148.66
2016,4,29,7,15,106.5,87.5,3.55,23.0,113.0,139.56,108.67
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,74.8,56.01
2016,4,29,7,45,49.0,132.5,4.25,23.5,155.0,161.91,126.89
2016,4,29,8,0,98.0,188.0,4.6,24.0,233.0,252.73,199.12
2016,4,29,8,15,59.5,194.0,4.75,24.5,222.5,237.52,185.54
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,213.16,164.71
2016,4,29,8,45,11.5,185.0,5.1,25.5,192.0,190.88,146.32
2016,4,29,9,0,2.0,170.0,5.3,26.0,172.0,168.32,127.75
2016,4,29,9,15,82.0,257.0,5.35,26.0,316.5,328.58,253.36
2016,4,29,9,30,162.0,344.0,5.4,26.0,461.0,498.83,381.69
2016,4,29,9,45,102.0,340.5,5.45,26.5,415.5,438.18,333.21
2016,4,29,10,0,42.0,337.0,5.5,27.0,370.0,381.72,288.12
2016,4,29,10,15,56.0,368.5,5.45,27.0,415.0,427.91,322.21
2016,4,29,10,30,70.0,400.0,5.4,27.0,460.0,474.39,355.9
2016,4,29,10,45,44.5,356.5,5.4,27.5,395.0,404.15,302.6
2016,4,29,11,0,19.0,313.0,5.4,28.0,330.0,326.94,244.06
2016,4,29,11,15,9.5,219.5,5.35,28.0,228.0,224.16,166.99
2016,4,29,11,30,0.0,126.0,5.3,28.0,126.0,122.59,89.4
2016,4,29,11,45,6.0,179.0,5.25,28.5,185.0,180.58,133.67
2016,4,29,12,0,12.0,232.0,5.2,29.0,244.0,238.64,177.11
2016,4,29,12,15,54.5,358.5,5.15,29.0,411.5,411.27,305.5
2016,4,29,12,30,97.0,485.0,5.1,29.0,579.0,578.82,425.29
2016,4,29,12,45,85.0,474.5,5.05,29.0,557.0,553.3,406.22
2016,4,29,13,0,73.0,464.0,5.0,29.0,535.0,527.91,387.93
2016,4,29,13,15,156.0,469.0,4.9,29.0,616.5,609.76,448.45
2016,4,29,13,30,239.0,474.0,4.8,29.0,698.0,683.19,501.51
2016,4,29,13,45,182.5,464.0,4.75,29.0,632.5,614.26,451.69
2016,4,29,14,0,126.0,454.0,4.7,29.0,567.0,548.17,403.96
2016,4,29,14,15,327.0,390.0,4.6,28.5,671.0,643.73,478.61
2016,4,29,14,30,528.0,326.0,4.5,28.0,775.0,723.8,539.87
2016,4,29,14,45,467.5,347.5,4.4,28.0,733.0,675.01,503.48
2016,4,29,15,0,407.0,369.0,4.3,28.0,691.0,630.33,470.43
2016,4,29,15,15,389.5,357.0,4.1,28.0,652.0,586.2,438.52
2016,4,29,15,30,372.0,345.0,3.9,28.0,613.0,542.86,406.79
2016,4,29,15,45,342.0,309.5,3.75,28.0,543.0,472.55,355.37
2016,4,29,16,0,312.0,274.0,3.6,28.0,473.0,405.09,305.26
2016,4,29,16,15,281.0,280.5,3.35,27.5,448.5,377.37,284.09
2016,4,29,16,30,250.0,287.0,3.1,27.0,424.0,353.85,265.89
2016,4,29,16,45,134.0,224.0,2.9,27.0,296.5,245.2,184.58
2016,4,29,17,0,18.0,161.0,2.7,27.0,169.0,155.99,118.28
2016,4,29,17,15,9.5,138.5,2.55,26.5,142.5,131.75,100.07
2016,4,29,17,30,1.0,116.0,2.4,26.0,116.0,108.65,82.44
2016,4,29,17,45,49.5,111.5,2.25,26.0,123.5,103.63,76.64
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,90.37,65.88
2016,4,29,18,15,65.0,73.5,2.05,25.5,87.5,60.96,46.01
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,36.8,24.98
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,20.0,8.33
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,10.46,0.0
2016,4,30,6,15,119.0,29.0,3.4,14.5,44.0,61.08,34.8
2016,4,30,6,30,221.0,50.0,3.5,15.0,79.0,122.3,88.46
2016,4,30,6,45,318.0,64.5,3.65,15.5,129.0,182.09,139.65
2016,4,30,7,0,415.0,79.0,3.8,16.0,179.0,252.92,200.45
2016,4,30,7,15,478.0,90.0,3.9,16.5,234.5,315.48,254.33
2016,4,30,7,30,541.0,101.0,4.0,17.0,290.0,386.65,313.84
2016,4,30,7,45,592.0,107.5,4.15,18.0,347.5,450.48,365.43
2016,4,30,8,0,643.0,114.0,4.3,19.0,405.0,518.23,418.48
2016,4,30,8,15,675.0,120.5,4.25,19.5,460.0,577.26,463.41
2016,4,30,8,30,707.0,127.0,4.2,20.0,515.0,637.59,508.07
2016,4,30,8,45,737.0,129.5,4.2,21.0,569.0,693.02,547.01
2016,4,30,9,0,767.0,132.0,4.2,22.0,623.0,748.81,583.69
2016,4,30,9,15,784.5,135.5,4.0,22.5,670.5,793.09,611.54
2016,4,30,9,30,802.0,139.0,3.8,23.0,718.0,838.54,639.62
2016,4,30,9,45,822.0,138.5,3.6,23.5,762.0,880.36,664.5
2016,4,30,10,0,842.0,138.0,3.4,24.0,806.0,920.47,687.63
2016,4,30,10,15,852.0,140.0,3.2,24.0,842.0,951.93,705.82
2016,4,30,10,30,862.0,142.0,3.0,24.0,878.0,980.66,721.94
2016,4,30,10,45,873.0,141.0,2.8,24.5,908.0,998.5,729.26
2016,4,30,11,0,884.0,140.0,2.6,25.0,938.0,1019.1,738.24
2016,4,30,11,15,888.5,141.5,2.35,25.0,959.0,1032.62,743.35
2016,4,30,11,30,893.0,143.0,2.1,25.0,980.0,1042.73,746.08
2016,4,30,11,45,900.5,140.5,1.9,25.5,994.0,1048.34,744.97
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,1050.46,741.61
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,1044.57,736.27
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,1035.21,728.97
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,1021.43,717.67
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,1004.28,704.48
2016,4,30,13,15,908.0,134.0,1.3,27.0,994.0,980.56,690.4
2016,4,30,13,30,905.0,133.0,1.3,27.0,981.0,953.75,674.49
2016,4,30,13,45,902.0,131.0,1.35,27.5,960.0,923.01,655.52
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,889.42,634.68
2016,4,30,14,15,892.5,127.5,1.35,27.5,910.0,850.76,611.67
2016,4,30,14,30,886.0,126.0,1.3,27.0,881.0,809.81,586.98
2016,4,30,14,45,879.0,123.0,1.3,27.0,845.5,764.98,558.88
2016,4,30,15,0,872.0,120.0,1.3,27.0,810.0,718.3,529.08
2016,4,30,15,15,860.0,117.5,1.25,27.0,767.5,667.24,493.4
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,613.8,455.22
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,558.06,414.38
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,502.13,372.13
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,443.67,326.74
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,386.41,280.87
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,327.15,232.39
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,267.56,182.86
2016,4,30,17,15,684.5,82.5,0.85,26.5,357.0,210.06,135.66
2016,4,30,17,30,644.0,77.0,0.8,26.0,300.0,157.01,93.47
2016,4,30,17,45,586.5,69.0,0.8,25.5,244.0,104.94,56.8
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,59.77,33.02
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,36.56,25.65
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,30.45,19.98
2016,4,30,18,45,198.5,25.0,0.95,22.5,48.0,19.3,8.31
2016,4,30,19,0,54.0,10.0,1.0,22.0,11.0,9.83,0.0
2016,4,30,19,15,27.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,16.84,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,48.0,72.96,43.01
2016,5,1,6,30,278.0,46.0,3.5,16.0,84.0,133.3,95.64
2016,5,1,6,45,362.5,59.5,3.75,17.0,133.0,191.41,145.78
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,260.71,205.12
2016,5,1,7,15,223.5,64.5,4.1,18.5,119.0,175.36,140.02
2016,5,1,7,30,0.0,56.0,4.2,19.0,56.0,54.11,39.69
2016,5,1,7,45,0.0,80.0,4.35,19.5,80.0,77.49,58.92
2016,5,1,8,0,0.0,104.0,4.5,20.0,104.0,101.36,78.15
2016,5,1,8,15,0.0,109.5,4.5,20.0,109.5,106.62,82.12
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,111.93,86.11
2016,5,1,8,45,1.0,142.5,4.55,20.5,143.5,140.03,108.25
2016,5,1,9,0,2.0,170.0,4.6,21.0,172.0,168.26,130.16
2016,5,1,9,15,5.5,193.0,4.55,21.5,197.5,194.09,149.95
2016,5,1,9,30,9.0,216.0,4.5,22.0,223.0,220.15,169.67
2016,5,1,9,45,23.5,273.5,4.5,22.5,292.5,291.12,224.04
2016,5,1,10,0,38.0,331.0,4.5,23.0,362.0,371.53,284.16
2016,5,1,10,15,77.0,376.5,4.5,23.0,442.0,455.7,347.37
2016,5,1,10,30,116.0,422.0,4.5,23.0,522.0,549.25,415.99
2016,5,1,10,45,100.5,430.5,4.5,23.0,519.0,535.66,404.68
2016,5,1,11,0,85.0,439.0,4.5,23.0,516.0,529.24,398.97
2016,5,1,11,15,183.5,452.0,4.5,23.0,623.0,647.54,487.0
2016,5,1,11,30,282.0,465.0,4.5,23.0,730.0,765.52,571.86
2016,5,1,11,45,200.0,477.0,4.5,23.5,666.0,687.43,512.59
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,615.14,457.76
2016,5,1,12,15,75.0,445.0,4.5,24.0,517.5,518.96,388.11
2016,5,1,12,30,32.0,401.0,4.5,24.0,433.0,429.98,322.33
2016,5,1,12,45,92.0,448.0,4.5,24.0,537.0,533.28,399.75
2016,5,1,13,0,152.0,495.0,4.5,24.0,641.0,637.43,475.26
2016,5,1,13,15,101.5,460.5,4.55,24.0,557.5,547.2,409.42
2016,5,1,13,30,51.0,426.0,4.6,24.0,474.0,463.06,347.54
2016,5,1,13,45,419.5,305.5,4.65,24.0,685.0,672.4,512.06
2016,5,1,14,0,788.0,185.0,4.7,24.0,896.0,851.45,644.6
2016,5,1,14,15,779.5,182.5,4.7,23.5,867.0,813.25,618.77
2016,5,1,14,30,771.0,180.0,4.7,23.0,838.0,773.29,592.73
2016,5,1,14,45,733.0,192.5,4.75,23.0,797.0,723.92,557.1
2016,5,1,15,0,695.0,205.0,4.8,23.0,756.0,675.63,521.3
2016,5,1,15,15,679.0,200.0,4.75,23.0,714.5,626.58,484.6
2016,5,1,15,30,663.0,195.0,4.7,23.0,673.0,577.51,447.17
2016,5,1,15,45,614.0,194.0,4.7,23.0,614.0,514.41,398.41
2016,5,1,16,0,565.0,193.0,4.7,23.0,555.0,454.98,351.62
2016,5,1,16,15,522.5,188.5,4.55,22.5,501.5,399.47,307.51
2016,5,1,16,30,480.0,184.0,4.4,22.0,448.0,347.83,265.71
2016,5,1,16,45,419.5,174.5,4.3,22.0,387.5,290.07,218.69
2016,5,1,17,0,359.0,165.0,4.2,22.0,327.0,241.77,179.36
2016,5,1,17,15,313.5,152.5,3.95,21.5,280.5,197.9,144.04
2016,5,1,17,30,268.0,140.0,3.7,21.0,234.0,159.06,113.77
2016,5,1,17,45,229.0,118.5,3.5,21.0,188.5,118.79,83.52
2016,5,1,18,0,190.0,97.0,3.3,21.0,143.0,83.32,59.53
2016,5,1,18,15,139.5,74.0,3.3,20.5,102.5,58.49,44.95
2016,5,1,18,30,89.0,51.0,3.3,20.0,62.0,43.38,31.22
2016,5,1,18,45,44.5,28.5,3.3,19.5,34.0,25.07,13.03
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.97,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,8.19,0.58
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,14.46,6.45
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,23.15,14.09
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,31.85,21.7
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,41.52,30.04
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,51.2,38.26
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,36.21,25.3
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,21.24,12.42
2016,5,2,8,15,54.5,133.0,5.7,14.0,163.0,169.09,137.56
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,327.15,266.87
2016,5,2,8,45,54.5,141.5,5.7,14.5,171.5,182.0,147.0
2016,5,2,9,0,0.0,39.0,5.7,15.0,39.0,37.71,25.82
2016,5,2,9,15,0.0,83.0,5.6,15.0,83.0,80.34,61.06
2016,5,2,9,30,0.0,127.0,5.5,15.0,127.0,123.52,96.21
2016,5,2,9,45,2.5,154.5,5.45,15.0,157.0,152.91,119.91
2016,5,2,10,0,5.0,182.0,5.4,15.0,187.0,182.51,143.56
2016,5,2,10,15,7.0,195.0,5.25,15.0,201.5,197.33,155.19
2016,5,2,10,30,9.0,208.0,5.1,15.0,216.0,212.2,166.82
2016,5,2,10,45,8.0,196.0,5.0,15.5,203.0,199.36,156.01
2016,5,2,11,0,7.0,184.0,4.9,16.0,190.0,186.55,145.32
2016,5,2,11,15,12.5,252.0,4.85,16.0,264.0,259.35,202.73
2016,5,2,11,30,18.0,320.0,4.8,16.0,338.0,332.38,259.21
2016,5,2,11,45,58.5,400.5,4.75,16.0,457.5,460.41,357.91
2016,5,2,12,0,99.0,481.0,4.7,16.0,577.0,581.62,448.58
2016,5,2,12,15,83.5,472.5,4.75,16.0,553.5,555.19,428.01
2016,5,2,12,30,68.0,464.0,4.8,16.0,530.0,528.71,407.96
2016,5,2,12,45,52.5,437.5,4.85,16.0,488.5,484.35,374.59
2016,5,2,13,0,37.0,411.0,4.9,16.0,447.0,440.58,341.43
2016,5,2,13,15,28.5,370.0,4.9,16.0,397.5,389.84,302.98
2016,5,2,13,30,20.0,329.0,4.9,16.0,348.0,337.67,263.05
2016,5,2,13,45,37.5,370.5,4.9,16.5,405.0,393.87,306.48
2016,5,2,14,0,55.0,412.0,4.9,17.0,462.0,446.04,345.99
2016,5,2,14,15,31.5,307.5,4.8,17.0,336.5,323.03,251.74
2016,5,2,14,30,8.0,203.0,4.7,17.0,211.0,202.34,157.35
2016,5,2,14,45,9.5,219.0,4.6,17.5,227.5,218.17,169.95
2016,5,2,15,0,11.0,235.0,4.5,18.0,244.0,233.67,182.04
2016,5,2,15,15,14.0,243.0,4.35,18.0,254.0,242.16,189.02
2016,5,2,15,30,17.0,251.0,4.2,18.0,264.0,250.12,195.6
2016,5,2,15,45,86.0,273.0,4.1,18.0,329.5,303.96,238.96
2016,5,2,16,0,155.0,295.0,4.0,18.0,395.0,348.9,274.14
2016,5,2,16,15,95.0,255.0,3.8,18.0,315.0,278.55,218.89
2016,5,2,16,30,35.0,215.0,3.6,18.0,235.0,212.91,167.52
2016,5,2,16,45,59.5,201.5,3.45,18.0,230.5,204.91,161.04
2016,5,2,17,0,84.0,188.0,3.3,18.0,226.0,193.86,151.45
2016,5,2,17,15,76.5,163.5,3.0,17.5,195.0,163.98,127.51
2016,5,2,17,30,69.0,139.0,2.7,17.0,164.0,135.16,104.39
2016,5,2,17,45,58.5,115.0,2.4,17.0,133.5,107.61,82.36
2016,5,2,18,0,48.0,91.0,2.1,17.0,103.0,81.65,61.98
2016,5,2,18,15,30.5,68.0,1.8,16.0,75.0,60.1,47.23
