Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,30,13.0,45.0,1.5,15.0,47.0,40.86,29.81
2016,5,2,18,45,6.5,25.5,1.2,14.5,26.5,24.27,13.13
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,5.9,0.0
2016,5,2,19,15,0.0,3.0,0.9,14.0,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,27.51,0.0
2016,5,3,6,15,227.5,29.0,1.85,10.5,56.0,88.6,55.24
2016,5,3,6,30,368.0,44.0,2.0,11.0,96.0,157.25,114.93
2016,5,3,6,45,463.5,53.0,2.15,12.0,149.0,220.26,170.29
2016,5,3,7,0,559.0,62.0,2.3,13.0,202.0,293.68,234.05
2016,5,3,7,15,616.0,69.0,2.45,13.5,259.0,357.84,289.97
2016,5,3,7,30,673.0,76.0,2.6,14.0,316.0,427.27,348.49
2016,5,3,7,45,714.5,81.0,2.8,15.0,374.0,490.82,399.97
2016,5,3,8,0,756.0,86.0,3.0,16.0,432.0,555.84,450.83
2016,5,3,8,15,783.5,90.0,3.05,16.5,488.5,614.47,495.48
2016,5,3,8,30,811.0,94.0,3.1,17.0,545.0,673.74,538.99
2016,5,3,8,45,831.0,97.5,3.15,17.5,598.0,727.21,575.43
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,779.99,610.69
2016,5,3,9,15,866.0,103.5,3.2,18.5,699.5,822.41,637.68
2016,5,3,9,30,881.0,106.0,3.2,19.0,748.0,867.15,665.95
2016,5,3,9,45,891.5,109.0,3.2,19.5,790.5,906.53,690.07
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,943.47,712.26
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,974.29,731.51
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,1002.17,748.79
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,1024.05,760.63
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,1042.55,770.29
2016,5,3,11,15,933.0,120.0,3.2,21.0,982.5,1055.55,777.9
2016,5,3,11,30,937.0,121.0,3.2,21.0,1003.0,1064.96,783.33
2016,5,3,11,45,940.5,120.5,3.2,21.5,1016.0,1068.72,783.73
2016,5,3,12,0,944.0,120.0,3.2,22.0,1029.0,1068.84,781.93
2016,5,3,12,15,944.5,120.5,3.2,22.0,1033.0,1063.31,778.15
2016,5,3,12,30,945.0,121.0,3.2,22.0,1037.0,1054.18,772.21
2016,5,3,12,45,944.0,120.5,3.2,22.5,1032.0,1039.05,761.03
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,1020.49,747.78
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,996.69,732.66
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,969.7,715.48
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,937.38,693.41
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,902.25,669.49
2016,5,3,14,15,920.5,115.5,3.15,24.0,926.5,862.76,643.54
2016,5,3,14,30,914.0,114.0,3.1,24.0,897.0,820.91,615.84
2016,5,3,14,45,904.5,112.5,3.1,24.0,860.0,774.69,585.18
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,726.77,552.99
2016,5,3,15,15,883.5,108.5,3.1,23.5,780.0,675.15,516.84
2016,5,3,15,30,872.0,106.0,3.1,23.0,737.0,622.5,478.48
2016,5,3,15,45,856.5,103.0,3.1,23.0,688.5,566.43,435.49
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,507.93,389.47
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,448.99,342.18
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,391.1,294.2
2016,5,3,16,45,771.5,88.5,2.8,22.0,478.0,330.99,242.85
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,273.4,192.8
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,213.3,141.8
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,159.87,97.69
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,107.16,59.07
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,61.54,33.9
2016,5,3,18,15,458.5,50.0,1.45,18.0,143.0,35.71,25.66
2016,5,3,18,30,370.0,40.0,1.4,17.0,91.0,30.02,20.29
2016,5,3,18,45,226.0,26.0,1.35,16.5,52.5,19.98,9.93
2016,5,3,19,0,82.0,12.0,1.3,16.0,14.0,11.8,0.0
2016,5,3,19,15,41.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,26.05,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,55.5,86.06,53.98
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,152.66,110.99
2016,5,4,6,45,433.5,56.5,3.05,15.0,147.5,214.62,164.92
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,286.56,227.0
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,350.49,282.14
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,419.82,339.97
2016,5,4,7,45,683.0,88.5,3.45,18.0,371.0,482.58,390.22
2016,5,4,8,0,725.0,94.0,3.5,19.0,429.0,548.24,440.84
2016,5,4,8,15,754.0,99.0,3.55,19.5,485.0,605.79,484.45
2016,5,4,8,30,783.0,104.0,3.6,20.0,541.0,665.84,528.57
2016,5,4,8,45,805.0,107.5,3.7,21.0,594.0,719.56,564.47
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,772.8,598.99
2016,5,4,9,15,843.0,114.5,3.8,22.5,695.5,820.36,629.53
2016,5,4,9,30,859.0,118.0,3.8,23.0,744.0,866.36,658.52
2016,5,4,9,45,870.5,121.0,3.85,23.5,787.0,901.22,679.69
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,938.36,702.3
2016,5,4,10,15,891.5,126.0,3.9,24.5,866.5,970.04,720.72
2016,5,4,10,30,901.0,128.0,3.9,25.0,903.0,998.88,737.15
2016,5,4,10,45,907.5,129.5,3.9,25.5,932.0,1021.27,749.26
2016,5,4,11,0,914.0,131.0,3.9,26.0,961.0,1040.38,759.27
2016,5,4,11,15,918.5,132.0,3.85,26.0,982.0,1053.61,766.66
2016,5,4,11,30,923.0,133.0,3.8,26.0,1003.0,1063.33,771.91
2016,5,4,11,45,929.5,131.0,3.8,26.0,1017.0,1068.46,774.69
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,1070.0,775.33
2016,5,4,12,15,937.0,129.0,3.8,26.0,1035.5,1064.44,771.54
2016,5,4,12,30,938.0,129.0,3.8,26.0,1040.0,1055.32,765.62
2016,5,4,12,45,937.5,128.5,3.8,26.5,1035.5,1040.72,754.81
2016,5,4,13,0,937.0,128.0,3.8,27.0,1031.0,1022.71,741.95
2016,5,4,13,15,934.5,127.5,3.8,27.0,1017.5,999.48,727.26
2016,5,4,13,30,932.0,127.0,3.8,27.0,1004.0,973.06,710.54
2016,5,4,13,45,928.0,125.5,3.8,27.0,982.5,941.27,690.27
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,906.63,668.06
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.0,867.25,642.29
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,825.51,614.8
2016,5,4,14,45,902.5,118.5,3.7,27.0,866.5,779.21,584.17
2016,5,4,15,0,894.0,116.0,3.7,27.0,830.0,731.14,551.98
2016,5,4,15,15,882.0,114.0,3.6,27.0,786.5,679.73,514.66
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,627.34,475.59
2016,5,4,15,45,856.0,108.0,3.45,27.0,695.0,569.33,431.67
2016,5,4,16,0,842.0,104.0,3.4,27.0,647.0,512.7,387.48
2016,5,4,16,15,821.0,100.5,3.15,26.5,593.5,453.52,340.45
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,395.43,292.89
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,336.04,243.21
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,278.76,194.33
2016,5,4,17,15,711.0,81.5,2.1,24.0,371.5,217.6,143.19
2016,5,4,17,30,672.0,76.0,1.8,23.0,314.0,163.28,98.94
2016,5,4,17,45,617.5,68.5,1.55,22.5,257.0,110.23,60.26
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,63.68,34.49
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,36.93,26.38
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,31.79,21.54
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,21.3,10.99
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,12.78,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,41.7,0.0
2016,5,5,6,15,283.0,28.0,1.3,16.0,62.5,101.12,63.06
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,171.45,122.43
2016,5,5,6,45,510.0,50.0,1.7,18.0,157.5,233.74,176.5
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,305.02,237.31
2016,5,5,7,15,646.5,65.5,1.85,19.5,268.0,368.94,291.29
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,437.72,347.06
2016,5,5,7,45,733.5,77.5,1.8,20.5,382.0,497.58,394.13
2016,5,5,8,0,767.0,83.0,1.8,21.0,439.0,560.63,441.75
2016,5,5,8,15,792.5,87.0,1.8,22.0,494.5,618.4,482.81
2016,5,5,8,30,818.0,91.0,1.8,23.0,550.0,676.59,522.1
2016,5,5,8,45,833.0,96.0,1.8,24.0,601.0,728.23,554.07
2016,5,5,9,0,848.0,101.0,1.8,25.0,652.0,778.75,584.44
2016,5,5,9,15,862.0,104.0,1.75,25.0,699.5,820.71,610.21
2016,5,5,9,30,876.0,107.0,1.7,25.0,747.0,864.9,637.11
2016,5,5,9,45,882.5,111.0,1.7,25.5,787.5,901.56,657.94
2016,5,5,10,0,889.0,115.0,1.7,26.0,828.0,935.56,676.86
2016,5,5,10,15,896.5,117.0,1.7,26.0,863.0,965.55,694.41
2016,5,5,10,30,904.0,119.0,1.7,26.0,898.0,992.6,710.08
2016,5,5,10,45,906.5,122.0,1.7,26.5,925.0,1012.73,720.02
2016,5,5,11,0,909.0,125.0,1.7,27.0,952.0,1029.46,727.93
2016,5,5,11,15,912.0,126.0,1.7,27.0,971.5,1041.16,734.27
2016,5,5,11,30,915.0,127.0,1.7,27.0,991.0,1049.36,738.61
2016,5,5,11,45,920.0,125.5,1.75,27.5,1003.5,1053.49,739.89
2016,5,5,12,0,925.0,124.0,1.8,28.0,1016.0,1054.08,739.14
2016,5,5,12,15,925.0,124.0,1.85,28.0,1019.0,1047.61,735.69
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,1037.65,730.25
2016,5,5,12,45,922.5,124.0,2.0,28.5,1016.5,1021.82,720.46
2016,5,5,13,0,920.0,124.0,2.1,29.0,1011.0,1002.69,708.67
2016,5,5,13,15,916.5,123.5,2.15,29.0,997.0,978.92,694.82
2016,5,5,13,30,913.0,123.0,2.2,29.0,983.0,952.07,679.02
2016,5,5,13,45,719.0,242.0,2.25,29.0,910.0,874.1,630.15
2016,5,5,14,0,525.0,361.0,2.3,29.0,837.0,798.73,576.07
2016,5,5,14,15,707.0,239.5,2.3,29.0,859.0,809.84,589.87
2016,5,5,14,30,889.0,118.0,2.3,29.0,881.0,805.87,589.06
2016,5,5,14,45,699.5,205.5,2.35,29.0,790.5,712.34,525.13
2016,5,5,15,0,510.0,293.0,2.4,29.0,700.0,630.78,465.44
2016,5,5,15,15,671.0,204.5,2.4,28.5,710.0,626.56,466.87
2016,5,5,15,30,832.0,116.0,2.4,28.0,720.0,607.27,455.83
2016,5,5,15,45,671.5,165.0,2.4,28.0,632.0,520.1,390.33
2016,5,5,16,0,511.0,214.0,2.4,28.0,544.0,448.55,335.93
2016,5,5,16,15,414.5,220.0,2.3,27.5,473.0,381.45,285.56
2016,5,5,16,30,318.0,226.0,2.2,27.0,402.0,326.31,243.9
2016,5,5,16,45,243.0,209.5,2.15,27.0,336.0,266.53,198.45
2016,5,5,17,0,168.0,193.0,2.1,27.0,270.0,218.18,162.12
2016,5,5,17,15,159.0,168.5,1.85,26.0,234.0,182.91,134.81
2016,5,5,17,30,150.0,144.0,1.6,25.0,198.0,148.86,108.38
2016,5,5,17,45,138.0,119.5,1.35,24.5,162.5,115.83,83.17
2016,5,5,18,0,126.0,95.0,1.1,24.0,127.0,84.58,60.69
2016,5,5,18,15,102.5,72.0,1.1,23.5,94.0,60.34,46.02
2016,5,5,18,30,79.0,49.0,1.1,23.0,61.0,42.16,29.97
2016,5,5,18,45,39.5,30.0,1.1,22.5,36.0,26.43,14.96
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,14.4,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,39.42,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,97.73,62.06
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,165.72,119.47
2016,5,6,6,45,473.0,54.5,1.7,17.0,155.5,226.84,172.53
2016,5,6,7,0,553.0,65.0,1.9,18.0,208.0,296.62,232.1
2016,5,6,7,15,608.5,72.5,1.95,18.5,264.5,360.43,286.13
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,429.33,342.4
2016,5,6,7,45,701.5,85.5,2.05,20.0,378.0,490.75,390.33
2016,5,6,8,0,739.0,91.0,2.1,21.0,435.0,554.58,438.19
2016,5,6,8,15,766.5,95.5,2.3,21.5,491.0,611.38,480.69
2016,5,6,8,30,794.0,100.0,2.5,22.0,547.0,670.32,523.54
2016,5,6,8,45,816.5,103.0,2.7,23.0,600.0,724.24,559.0
2016,5,6,9,0,839.0,106.0,2.9,24.0,653.0,777.69,593.43
2016,5,6,9,15,854.5,108.5,2.85,24.0,701.0,824.1,623.29
2016,5,6,9,30,870.0,111.0,2.8,24.0,749.0,864.48,648.64
2016,5,6,9,45,883.0,112.5,2.75,24.5,792.0,903.96,671.82
2016,5,6,10,0,896.0,114.0,2.7,25.0,835.0,941.18,693.13
2016,5,6,10,15,904.5,116.0,2.65,25.0,870.5,972.24,711.51
2016,5,6,10,30,913.0,118.0,2.6,25.0,906.0,1000.38,727.93
2016,5,6,10,45,920.5,118.5,2.55,25.5,935.0,1022.89,739.23
2016,5,6,11,0,928.0,119.0,2.5,26.0,964.0,1042.15,748.44
2016,5,6,11,15,932.0,120.0,2.45,26.0,984.5,1055.04,755.15
2016,5,6,11,30,936.0,121.0,2.4,26.0,1005.0,1064.37,759.75
2016,5,6,11,45,945.0,116.5,2.35,26.5,1019.5,1069.53,760.36
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,1071.08,758.87
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,1065.02,754.31
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,1055.34,747.7
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,1040.62,736.64
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,1022.41,723.6
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,998.46,709.11
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,971.29,692.66
2016,5,6,13,45,944.0,108.5,2.1,28.0,983.0,939.26,673.1
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,904.37,651.65
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,865.09,627.66
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,823.42,601.83
2016,5,6,14,45,914.5,106.0,2.25,28.0,865.0,776.83,572.36
2016,5,6,15,0,903.0,106.0,2.3,28.0,828.0,728.68,541.39
2016,5,6,15,15,891.0,103.5,2.4,28.0,785.0,676.54,505.81
2016,5,6,15,30,879.0,101.0,2.5,28.0,742.0,623.41,467.77
2016,5,6,15,45,861.0,100.0,2.65,28.0,693.0,567.65,426.68
2016,5,6,16,0,843.0,99.0,2.8,28.0,644.0,509.63,382.54
2016,5,6,16,15,823.0,95.5,2.75,27.5,591.5,450.96,336.66
2016,5,6,16,30,803.0,92.0,2.7,27.0,539.0,393.27,290.0
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.0,333.53,240.6
2016,5,6,17,0,743.0,85.0,2.6,26.0,427.0,276.47,192.36
2016,5,6,17,15,705.0,80.0,2.35,25.0,370.0,216.52,142.29
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,163.19,98.82
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.0,110.62,60.27
2016,5,6,18,0,562.0,60.0,1.7,23.0,201.0,64.28,34.13
2016,5,6,18,15,477.5,50.5,1.65,22.0,149.5,35.78,25.29
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,30.56,20.44
2016,5,6,18,45,261.5,27.5,1.55,20.0,58.0,21.05,11.09
2016,5,6,19,0,130.0,14.0,1.5,19.0,18.0,13.76,0.0
2016,5,6,19,15,65.0,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,11.83,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,31.84,0.0
2016,5,7,6,15,177.0,34.5,2.9,16.0,57.5,84.59,54.92
2016,5,7,6,30,282.0,53.0,2.9,16.0,96.0,144.04,105.41
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,201.35,154.98
2016,5,7,7,0,441.0,80.0,3.0,17.0,195.0,267.49,211.74
2016,5,7,7,15,418.5,99.5,3.2,17.5,229.5,302.94,243.49
2016,5,7,7,30,396.0,119.0,3.4,18.0,264.0,335.26,271.09
2016,5,7,7,45,269.0,159.0,3.6,19.0,264.5,322.87,260.23
2016,5,7,8,0,142.0,199.0,3.8,20.0,265.0,296.69,236.84
2016,5,7,8,15,252.0,210.0,4.1,20.5,345.0,392.18,312.97
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,491.47,390.28
2016,5,7,8,45,552.5,178.0,4.7,22.0,523.0,608.66,481.02
2016,5,7,9,0,743.0,135.0,5.0,23.0,621.0,736.72,576.05
2016,5,7,9,15,759.5,139.0,5.0,23.5,667.5,779.54,603.66
2016,5,7,9,30,776.0,143.0,5.0,24.0,714.0,823.5,632.11
2016,5,7,9,45,784.0,149.0,5.05,24.5,753.5,860.52,655.55
2016,5,7,10,0,792.0,155.0,5.1,25.0,793.0,895.23,677.21
2016,5,7,10,15,801.5,157.5,5.05,25.0,827.5,925.21,696.2
2016,5,7,10,30,811.0,160.0,5.0,25.0,862.0,952.61,713.37
2016,5,7,10,45,814.5,164.0,5.0,25.5,888.5,973.0,724.66
2016,5,7,11,0,818.0,168.0,5.0,26.0,915.0,990.32,733.91
2016,5,7,11,15,822.5,169.5,5.0,26.0,934.5,1002.88,741.54
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,1012.24,747.15
2016,5,7,11,45,858.5,152.0,5.0,26.5,974.0,1018.52,749.33
2016,5,7,12,0,890.0,133.0,5.0,27.0,994.0,1028.18,753.87
2016,5,7,12,15,890.0,133.0,4.95,27.0,997.5,1021.85,749.02
2016,5,7,12,30,890.0,133.0,4.9,27.0,1001.0,1012.17,742.19
2016,5,7,12,45,630.0,287.5,4.9,27.5,900.5,907.35,669.38
2016,5,7,13,0,370.0,442.0,4.9,28.0,800.0,795.2,583.33
2016,5,7,13,15,418.0,424.5,4.85,28.0,823.5,813.67,597.8
2016,5,7,13,30,466.0,407.0,4.8,28.0,847.0,826.69,607.82
2016,5,7,13,45,300.0,433.0,4.8,28.0,714.0,688.16,508.25
2016,5,7,14,0,134.0,459.0,4.8,28.0,581.0,558.74,413.08
2016,5,7,14,15,286.5,405.0,4.8,28.0,655.5,624.51,465.25
2016,5,7,14,30,439.0,351.0,4.8,28.0,730.0,678.35,507.13
2016,5,7,14,45,309.5,371.5,4.8,28.0,633.0,581.74,435.53
2016,5,7,15,0,180.0,392.0,4.8,28.0,536.0,495.65,371.12
2016,5,7,15,15,473.5,267.0,4.75,28.0,619.0,557.38,422.42
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,593.68,452.09
2016,5,7,15,45,573.5,201.5,4.7,28.0,605.0,500.91,380.36
2016,5,7,16,0,380.0,261.0,4.7,28.0,508.0,428.38,324.01
2016,5,7,16,15,528.5,194.5,4.65,27.5,507.0,409.54,309.29
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,375.58,280.18
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,320.64,234.45
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,267.36,189.25
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,213.22,143.97
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,163.61,103.7
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,114.82,67.52
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,71.27,41.58
2016,5,7,18,15,388.0,59.0,4.0,23.5,140.5,43.24,31.5
2016,5,7,18,30,306.0,47.0,3.8,23.0,91.0,35.46,24.39
2016,5,7,18,45,193.5,30.5,3.65,22.5,54.0,23.48,12.97
2016,5,7,19,0,81.0,14.0,3.5,22.0,17.0,10.88,0.0
2016,5,7,19,15,40.5,7.0,3.45,21.5,8.5,6.88,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,18.0,2.5,2.41,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,4.82,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,7.23,0.41
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,9.64,2.47
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,12.54,4.89
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,15.44,7.28
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,43.47,30.53
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,71.55,53.42
2016,5,8,8,15,0.0,72.5,5.3,21.0,72.5,70.11,52.01
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,68.67,50.64
2016,5,8,8,45,0.0,58.0,5.15,21.5,58.0,56.09,40.14
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,43.52,29.74
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.0,143.72,110.12
2016,5,8,9,30,13.0,239.0,4.9,22.0,249.0,246.62,190.46
2016,5,8,9,45,6.5,149.0,4.8,22.5,154.0,150.96,114.84
2016,5,8,10,0,0.0,59.0,4.7,23.0,59.0,57.13,40.11
2016,5,8,10,15,0.5,99.0,4.6,23.0,99.5,96.51,71.31
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,136.26,102.38
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.0,208.73,158.63
2016,5,8,11,0,14.0,273.0,4.4,23.0,286.0,281.7,214.18
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.0,238.42,180.89
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,195.4,147.83
2016,5,8,11,45,11.5,229.0,4.25,23.5,240.5,235.27,178.02
2016,5,8,12,0,14.0,267.0,4.2,24.0,281.0,275.05,207.61
2016,5,8,12,15,7.0,199.5,4.05,24.0,207.0,201.42,151.42
2016,5,8,12,30,0.0,132.0,3.9,24.0,133.0,128.35,95.04
2016,5,8,12,45,14.0,258.0,3.8,24.0,272.0,264.97,200.06
2016,5,8,13,0,28.0,384.0,3.7,24.0,411.0,404.7,303.65
2016,5,8,13,15,130.5,431.5,3.6,23.5,555.0,547.95,411.08
2016,5,8,13,30,233.0,479.0,3.5,23.0,699.0,681.52,508.18
2016,5,8,13,45,124.0,382.5,3.45,23.0,499.5,483.07,364.13
2016,5,8,14,0,15.0,286.0,3.4,23.0,300.0,289.4,218.68
2016,5,8,14,15,15.5,284.5,3.6,23.0,299.0,287.35,218.03
2016,5,8,14,30,16.0,283.0,3.8,23.0,298.0,285.19,216.79
2016,5,8,14,45,11.0,233.5,4.0,23.0,244.0,233.1,177.43
2016,5,8,15,0,6.0,184.0,4.2,23.0,190.0,181.58,138.01
2016,5,8,15,15,39.0,257.0,4.7,22.5,286.5,270.15,208.08
2016,5,8,15,30,72.0,330.0,5.2,22.0,383.0,353.77,273.46
2016,5,8,15,45,36.5,244.0,5.7,22.0,271.0,250.49,193.99
2016,5,8,16,0,1.0,158.0,6.2,22.0,159.0,152.17,116.88
2016,5,8,16,15,135.5,197.5,6.15,22.0,274.0,243.52,189.72
2016,5,8,16,30,270.0,237.0,6.1,22.0,389.0,317.98,246.2
2016,5,8,16,45,199.5,216.5,6.05,22.0,322.5,261.73,201.57
2016,5,8,17,0,129.0,196.0,6.0,22.0,256.0,210.56,161.77
2016,5,8,17,15,118.0,172.5,5.55,21.5,221.5,177.96,135.7
2016,5,8,17,30,107.0,149.0,5.1,21.0,187.0,146.77,110.82
2016,5,8,17,45,90.5,124.0,4.7,21.0,152.5,115.37,86.18
2016,5,8,18,0,74.0,99.0,4.3,21.0,118.0,89.68,66.86
2016,5,8,18,15,53.5,75.5,3.95,20.5,87.5,66.02,51.59
2016,5,8,18,30,33.0,52.0,3.6,20.0,57.0,46.62,34.27
2016,5,8,18,45,16.5,31.0,3.3,19.5,33.5,28.63,17.47
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,9.65,0.0
2016,5,8,19,15,0.0,5.0,3.0,19.0,5.0,4.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.66,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,71.59,47.2
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,129.12,94.29
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,181.5,139.08
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,239.6,188.41
2016,5,9,7,15,160.0,116.5,5.5,21.5,159.5,196.05,155.58
2016,5,9,7,30,10.0,128.0,5.8,22.0,132.0,132.09,103.1
2016,5,9,7,45,5.0,112.5,6.1,22.5,114.5,112.97,87.12
2016,5,9,8,0,0.0,97.0,6.4,23.0,97.0,94.21,71.37
2016,5,9,8,15,13.5,156.0,6.45,23.5,163.5,162.33,125.96
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,232.37,180.88
2016,5,9,8,45,173.5,248.5,6.6,24.5,361.0,389.39,305.78
2016,5,9,9,0,320.0,282.0,6.7,25.0,492.0,553.04,431.58
2016,5,9,9,15,322.5,304.5,6.65,25.0,529.5,590.22,457.8
2016,5,9,9,30,325.0,327.0,6.6,25.0,567.0,626.45,483.33
2016,5,9,9,45,296.5,355.5,6.55,25.5,584.0,640.58,490.51
2016,5,9,10,0,268.0,384.0,6.5,26.0,601.0,651.8,495.53
2016,5,9,10,15,333.0,378.5,6.35,26.5,659.5,712.01,538.74
2016,5,9,10,30,398.0,373.0,6.2,27.0,718.0,773.92,582.12
2016,5,9,10,45,599.0,281.0,6.05,27.5,819.5,888.03,665.8
2016,5,9,11,0,800.0,189.0,5.9,28.0,921.0,994.2,737.11
2016,5,9,11,15,805.5,190.5,5.75,28.0,941.0,1007.46,743.83
2016,5,9,11,30,811.0,192.0,5.6,28.0,961.0,1017.59,748.98
2016,5,9,11,45,842.5,172.5,5.45,28.5,980.5,1029.33,753.71
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,1032.02,752.45
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,1026.63,747.94
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,1017.96,741.43
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,1005.1,730.8
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,988.99,718.2
2016,5,9,13,15,880.5,145.0,4.8,30.0,988.0,966.42,702.98
2016,5,9,13,30,878.0,144.0,4.7,30.0,975.0,940.9,685.91
2016,5,9,13,45,876.5,140.5,4.65,30.5,955.0,911.01,664.98
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,878.33,642.42
2016,5,9,14,15,868.0,135.0,4.55,31.0,906.0,839.9,617.26
2016,5,9,14,30,861.0,133.0,4.5,31.0,877.0,799.32,590.52
2016,5,9,14,45,853.5,130.0,4.45,31.0,841.5,755.48,561.35
2016,5,9,15,0,846.0,127.0,4.4,31.0,806.0,709.94,530.5
2016,5,9,15,15,833.5,124.5,4.3,30.5,764.0,659.07,494.68
2016,5,9,15,30,821.0,122.0,4.2,30.0,722.0,608.05,457.8
2016,5,9,15,45,805.0,118.0,4.15,30.0,675.0,553.18,416.36
2016,5,9,16,0,789.0,114.0,4.1,30.0,628.0,498.43,373.91
2016,5,9,16,15,768.5,110.0,3.95,29.5,577.0,442.06,329.67
2016,5,9,16,30,748.0,106.0,3.8,29.0,526.0,386.82,284.99
2016,5,9,16,45,721.0,101.0,3.7,29.0,472.0,327.22,235.57
2016,5,9,17,0,694.0,96.0,3.6,29.0,418.0,272.42,189.15
2016,5,9,17,15,656.0,89.5,3.4,28.0,362.5,216.52,142.94
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,164.77,101.18
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,114.61,64.47
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,70.69,39.08
2016,5,9,18,15,430.0,56.5,2.85,25.5,148.5,40.72,29.11
2016,5,9,18,30,347.0,46.0,2.9,25.0,98.0,34.85,23.71
2016,5,9,18,45,222.5,31.0,2.95,24.5,59.0,23.79,13.34
2016,5,9,19,0,98.0,16.0,3.0,24.0,20.0,12.47,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.5,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,10.06,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,23.15,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,72.67,47.79
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,125.64,91.37
2016,5,10,6,45,267.0,81.5,2.9,22.5,142.5,182.72,138.52
2016,5,10,7,0,355.0,98.0,3.1,23.0,192.0,254.24,197.47
2016,5,10,7,15,411.0,110.5,3.15,23.5,244.5,312.47,245.46
2016,5,10,7,30,467.0,123.0,3.2,24.0,297.0,376.18,296.61
2016,5,10,7,45,528.5,127.0,3.3,24.5,353.5,438.81,345.88
2016,5,10,8,0,590.0,131.0,3.4,25.0,410.0,509.62,400.0
2016,5,10,8,15,620.5,137.5,3.35,25.5,462.5,565.0,440.62
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,621.59,480.97
2016,5,10,8,45,684.0,145.5,3.3,26.5,567.0,675.58,518.66
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,730.25,555.33
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,774.85,583.44
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,818.29,610.36
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,854.24,632.1
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,891.36,654.46
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,921.06,673.03
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,948.23,689.97
2016,5,10,10,45,810.5,164.0,3.55,29.5,887.0,969.25,701.51
2016,5,10,11,0,817.0,166.0,3.6,30.0,914.0,987.33,711.2
2016,5,10,11,15,821.5,167.0,3.65,30.0,933.5,999.32,718.47
2016,5,10,11,30,826.0,168.0,3.7,30.0,953.0,1008.13,723.85
2016,5,10,11,45,824.5,171.5,3.8,30.0,963.5,1010.22,725.38
2016,5,10,12,0,823.0,175.0,3.9,30.0,974.0,1009.02,724.94
2016,5,10,12,15,823.5,175.0,3.95,30.0,977.5,1003.04,721.23
2016,5,10,12,30,824.0,175.0,4.0,30.0,981.0,993.89,715.6
2016,5,10,12,45,818.5,177.5,4.05,30.5,974.5,978.28,704.47
2016,5,10,13,0,813.0,180.0,4.1,31.0,968.0,959.81,691.61
2016,5,10,13,15,809.5,179.5,4.1,31.0,955.0,937.52,677.46
2016,5,10,13,30,806.0,179.0,4.1,31.0,942.0,912.56,661.6
2016,5,10,13,45,794.5,181.0,4.15,31.0,920.0,880.4,641.19
2016,5,10,14,0,783.0,183.0,4.2,31.0,898.0,846.27,619.39
2016,5,10,14,15,775.0,180.5,4.2,30.5,870.0,808.95,596.29
2016,5,10,14,30,767.0,178.0,4.2,30.0,842.0,769.89,571.74
2016,5,10,14,45,747.0,180.5,4.2,30.0,805.0,724.57,540.53
2016,5,10,15,0,727.0,183.0,4.2,30.0,768.0,679.04,508.13
2016,5,10,15,15,712.0,179.0,4.15,30.0,727.0,630.57,473.12
2016,5,10,15,30,697.0,175.0,4.1,30.0,686.0,581.9,437.24
2016,5,10,15,45,493.0,230.0,4.05,30.0,580.0,483.48,362.76
2016,5,10,16,0,289.0,285.0,4.0,30.0,474.0,405.06,303.01
2016,5,10,16,15,435.0,224.0,3.85,29.5,482.5,395.48,295.76
2016,5,10,16,30,581.0,163.0,3.7,29.0,491.0,371.85,275.27
2016,5,10,16,45,433.5,173.5,3.6,29.0,404.5,296.98,217.62
2016,5,10,17,0,286.0,184.0,3.5,29.0,318.0,240.98,175.8
2016,5,10,17,15,346.0,157.0,3.35,28.5,298.0,211.94,149.95
2016,5,10,17,30,406.0,130.0,3.2,28.0,278.0,172.54,115.54
2016,5,10,17,45,343.5,116.0,3.1,27.5,226.5,127.99,83.68
2016,5,10,18,0,281.0,102.0,3.0,27.0,175.0,94.08,63.34
2016,5,10,18,15,215.5,81.0,3.05,26.5,129.0,63.63,48.33
2016,5,10,18,30,150.0,60.0,3.1,26.0,83.0,48.11,34.7
2016,5,10,18,45,75.0,36.5,3.2,25.5,48.0,31.66,19.63
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,8.5,2.05,18.5,10.0,12.03,0.0
2016,5,11,6,0,64.0,17.0,2.3,19.0,20.0,30.43,3.39
2016,5,11,6,15,152.5,37.5,2.55,19.5,58.5,82.76,54.72
2016,5,11,6,30,241.0,58.0,2.8,20.0,97.0,138.84,101.25
2016,5,11,6,45,309.5,75.0,3.05,20.5,145.0,194.22,148.27
2016,5,11,7,0,378.0,92.0,3.3,21.0,193.0,257.11,201.28
2016,5,11,7,15,432.5,105.0,3.55,21.5,246.5,316.49,250.89
2016,5,11,7,30,487.0,118.0,3.8,22.0,300.0,381.15,303.55
2016,5,11,7,45,518.5,130.5,4.1,22.5,352.5,437.34,348.36
2016,5,11,8,0,550.0,143.0,4.4,23.0,405.0,495.7,393.73
2016,5,11,8,15,581.0,152.0,4.45,23.5,458.0,554.61,437.96
2016,5,11,8,30,612.0,161.0,4.5,24.0,511.0,612.45,480.31
2016,5,11,8,45,622.0,174.5,4.6,25.0,557.5,660.41,513.18
2016,5,11,9,0,632.0,188.0,4.7,26.0,604.0,707.34,544.5
2016,5,11,9,15,650.5,194.0,4.7,26.5,650.0,752.22,574.63
2016,5,11,9,30,669.0,200.0,4.7,27.0,696.0,796.23,603.56
2016,5,11,9,45,666.0,215.0,4.7,27.5,732.0,829.47,623.92
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,860.08,642.21
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,890.74,661.41
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,919.3,679.02
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,938.55,689.25
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,954.97,697.63
2016,5,11,11,15,689.5,261.0,4.3,29.0,905.0,968.37,705.21
2016,5,11,11,30,695.0,264.0,4.2,29.0,925.0,979.0,711.04
2016,5,11,11,45,775.5,212.0,4.1,29.5,958.5,1001.77,723.41
2016,5,11,12,0,856.0,160.0,4.0,30.0,992.0,1020.82,733.21
2016,5,11,12,15,476.0,324.5,3.9,30.0,787.5,810.61,589.21
2016,5,11,12,30,96.0,489.0,3.8,30.0,583.0,580.35,419.67
2016,5,11,12,45,82.0,476.5,3.7,30.5,557.0,550.94,398.96
2016,5,11,13,0,68.0,464.0,3.6,31.0,531.0,521.76,377.5
2016,5,11,13,15,68.0,457.5,3.5,31.0,523.5,511.95,370.78
2016,5,11,13,30,68.0,451.0,3.4,31.0,516.0,501.95,363.88
2016,5,11,13,45,110.0,457.0,3.3,31.0,559.0,540.85,392.36
2016,5,11,14,0,152.0,463.0,3.2,31.0,602.0,577.44,418.65
2016,5,11,14,15,217.0,439.5,3.1,31.0,631.0,600.11,436.06
2016,5,11,14,30,282.0,416.0,3.0,31.0,660.0,617.38,449.51
2016,5,11,14,45,272.0,399.5,2.95,31.0,627.0,580.14,423.74
2016,5,11,15,0,262.0,383.0,2.9,31.0,594.0,543.18,398.19
2016,5,11,15,15,463.0,289.5,2.9,30.5,639.0,571.89,423.52
2016,5,11,15,30,664.0,196.0,2.9,30.0,684.0,581.94,433.89
2016,5,11,15,45,460.0,244.0,2.9,30.0,572.0,478.28,356.56
2016,5,11,16,0,256.0,292.0,2.9,30.0,460.0,394.95,294.1
2016,5,11,16,15,412.0,231.5,2.85,29.5,475.5,392.23,292.25
2016,5,11,16,30,568.0,171.0,2.8,29.0,491.0,374.29,276.23
2016,5,11,16,45,533.0,162.0,2.8,29.0,438.5,320.55,233.07
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,270.27,192.27
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,219.53,151.74
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,173.47,115.79
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,128.26,83.17
2016,5,11,18,0,302.0,99.0,2.2,27.0,178.0,93.23,61.91
2016,5,11,18,15,234.5,79.0,2.25,26.5,131.5,62.2,47.13
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,47.39,34.13
2016,5,11,18,45,97.5,36.0,2.35,25.5,49.5,29.69,18.19
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,12.03,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,6.39,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,6.39,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,12.54,0.0
2016,5,12,6,15,2.0,33.5,1.4,20.5,34.0,33.5,20.91
2016,5,12,6,30,4.0,54.0,1.6,21.0,55.0,54.9,39.24
2016,5,12,6,45,15.0,77.0,1.8,21.5,81.0,82.1,61.86
2016,5,12,7,0,26.0,100.0,2.0,22.0,107.0,113.39,87.62
2016,5,12,7,15,38.5,122.5,2.0,22.5,135.5,143.47,111.96
2016,5,12,7,30,51.0,145.0,2.0,23.0,164.0,174.79,136.83
2016,5,12,7,45,106.5,173.5,2.05,23.5,222.0,243.07,190.82
2016,5,12,8,0,162.0,202.0,2.1,24.0,280.0,311.9,244.04
2016,5,12,8,15,81.0,130.5,2.05,24.0,169.5,188.81,147.13
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,57.05,40.51
2016,5,12,8,45,0.0,90.5,2.0,24.5,90.5,87.58,64.75
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,118.6,88.79
2016,5,12,9,15,0.0,74.5,1.95,25.5,74.5,72.11,51.8
2016,5,12,9,30,0.0,27.0,1.9,26.0,27.0,26.12,15.2
2016,5,12,9,45,97.5,211.5,1.85,26.5,290.5,304.96,232.89
2016,5,12,10,0,195.0,396.0,1.8,27.0,554.0,589.82,435.54
2016,5,12,10,15,319.5,375.0,1.7,27.0,647.0,695.34,507.82
2016,5,12,10,30,444.0,354.0,1.6,27.0,740.0,804.55,581.08
2016,5,12,10,45,563.0,304.5,1.55,27.5,811.0,875.63,627.3
2016,5,12,11,0,682.0,255.0,1.5,28.0,882.0,949.83,674.11
2016,5,12,11,15,687.5,257.5,1.5,28.0,901.0,962.71,680.67
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,972.83,686.31
2016,5,12,11,45,720.0,243.5,1.55,28.5,936.5,982.45,691.09
2016,5,12,12,0,747.0,227.0,1.6,29.0,953.0,989.17,694.17
2016,5,12,12,15,580.5,329.0,1.65,29.0,895.0,918.99,647.72
2016,5,12,12,30,414.0,431.0,1.7,29.0,837.0,847.47,597.82
2016,5,12,12,45,302.0,465.0,1.75,29.0,760.5,760.72,539.79
2016,5,12,13,0,190.0,499.0,1.8,29.0,684.0,675.94,481.65
2016,5,12,13,15,209.5,489.5,1.85,29.0,691.0,677.95,484.78
2016,5,12,13,30,229.0,480.0,1.9,29.0,698.0,678.43,486.21
2016,5,12,13,45,477.5,349.0,1.95,29.0,790.5,764.66,552.05
2016,5,12,14,0,726.0,218.0,2.0,29.0,883.0,832.49,602.98
2016,5,12,14,15,717.5,215.5,2.0,28.5,855.0,796.14,580.1
2016,5,12,14,30,709.0,213.0,2.0,28.0,827.0,758.27,556.17
2016,5,12,14,45,681.0,219.0,2.0,28.0,789.5,712.69,525.01
2016,5,12,15,0,653.0,225.0,2.0,28.0,752.0,667.55,493.65
2016,5,12,15,15,434.0,286.0,1.95,28.0,628.5,549.98,407.97
2016,5,12,15,30,215.0,347.0,1.9,28.0,505.0,453.43,336.2
2016,5,12,15,45,227.5,321.0,1.9,28.0,478.5,423.53,315.48
2016,5,12,16,0,240.0,295.0,1.9,28.0,452.0,392.16,292.78
2016,5,12,16,15,215.5,272.0,1.8,27.5,405.0,345.38,258.51
2016,5,12,16,30,191.0,249.0,1.7,27.0,358.0,301.12,225.66
2016,5,12,16,45,335.5,203.5,1.6,27.0,371.0,293.94,217.14
2016,5,12,17,0,480.0,158.0,1.5,27.0,384.0,270.13,193.17
2016,5,12,17,15,438.5,146.0,1.35,26.5,332.0,220.49,153.57
2016,5,12,17,30,397.0,134.0,1.2,26.0,280.0,175.48,118.52
2016,5,12,17,45,343.5,118.5,1.1,25.5,229.5,131.03,86.33
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,96.22,64.87
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,64.72,49.65
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,49.61,36.35
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,33.64,21.7
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,15.45,0.0
