Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.86,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,8.31,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,18.57,2.47
2016,5,13,6,15,60.0,42.0,2.4,19.0,51.5,60.56,40.72
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,105.73,78.54
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,157.48,121.69
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,218.65,172.26
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,273.85,217.31
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,333.78,265.1
2016,5,13,7,45,342.0,182.0,2.4,21.5,330.5,389.28,308.3
2016,5,13,8,0,382.0,199.0,2.4,22.0,382.0,448.21,352.97
2016,5,13,8,15,414.0,212.5,2.4,22.5,432.5,501.16,391.97
2016,5,13,8,30,446.0,226.0,2.4,23.0,483.0,562.52,435.99
2016,5,13,8,45,470.0,238.5,2.4,23.5,530.5,612.54,470.67
2016,5,13,9,0,494.0,251.0,2.4,24.0,578.0,663.12,504.98
2016,5,13,9,15,514.5,260.0,2.35,24.5,622.5,707.44,533.91
2016,5,13,9,30,535.0,269.0,2.3,25.0,667.0,751.5,562.04
2016,5,13,9,45,559.0,271.5,2.25,25.5,707.5,791.31,586.91
2016,5,13,10,0,583.0,274.0,2.2,26.0,748.0,830.49,610.9
2016,5,13,10,15,595.5,279.5,2.1,26.0,781.5,861.11,629.32
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,891.3,647.2
2016,5,13,10,45,626.0,283.0,1.95,26.5,844.0,915.97,660.81
2016,5,13,11,0,644.0,281.0,1.9,27.0,873.0,938.59,672.99
2016,5,13,11,15,499.5,360.5,1.85,27.0,826.0,879.34,629.01
2016,5,13,11,30,355.0,440.0,1.8,27.0,779.0,810.92,579.5
2016,5,13,11,45,407.0,403.0,1.75,27.5,796.0,828.77,599.97
2016,5,13,12,0,459.0,366.0,1.7,28.0,813.0,840.37,599.33
2016,5,13,12,15,423.0,402.5,1.65,28.0,816.0,835.43,593.71
2016,5,13,12,30,387.0,439.0,1.6,28.0,819.0,825.59,585.27
2016,5,13,12,45,558.0,339.5,1.6,28.5,883.5,888.52,630.12
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,941.29,665.49
2016,5,13,13,15,725.5,238.5,1.6,29.0,935.5,919.05,651.22
2016,5,13,13,30,722.0,237.0,1.6,29.0,923.0,894.43,636.28
2016,5,13,13,45,553.5,320.5,1.6,29.0,839.5,804.3,574.96
2016,5,13,14,0,385.0,404.0,1.6,29.0,756.0,719.75,515.73
2016,5,13,14,15,386.0,390.5,1.6,28.5,734.5,691.68,499.29
2016,5,13,14,30,387.0,377.0,1.6,28.0,713.0,662.53,481.33
2016,5,13,14,45,417.5,346.5,1.6,28.0,696.0,637.72,465.9
2016,5,13,15,0,448.0,316.0,1.6,28.0,679.0,609.92,447.98
2016,5,13,15,15,491.5,282.0,1.55,28.0,661.0,583.85,430.69
2016,5,13,15,30,535.0,248.0,1.5,28.0,643.0,552.92,409.35
2016,5,13,15,45,539.5,226.5,1.5,28.0,603.0,506.8,376.32
2016,5,13,16,0,544.0,205.0,1.5,28.0,563.0,459.44,341.48
2016,5,13,16,15,345.5,228.5,1.45,27.5,449.0,362.72,270.22
2016,5,13,16,30,147.0,252.0,1.4,27.0,335.0,286.58,214.64
2016,5,13,16,45,185.0,223.0,1.35,27.0,317.5,263.38,196.39
2016,5,13,17,0,223.0,194.0,1.3,27.0,300.0,236.01,173.78
2016,5,13,17,15,189.5,177.5,1.2,26.5,259.0,198.79,145.41
2016,5,13,17,30,156.0,161.0,1.1,26.0,218.0,165.2,120.28
2016,5,13,17,45,209.5,134.5,1.0,26.0,198.0,133.51,93.49
2016,5,13,18,0,263.0,108.0,0.9,26.0,178.0,99.21,67.54
2016,5,13,18,15,201.5,86.0,0.9,25.5,132.0,67.22,51.55
2016,5,13,18,30,140.0,64.0,0.9,25.0,86.0,51.09,37.45
2016,5,13,18,45,70.0,40.0,0.9,24.5,51.0,34.44,22.34
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,15.45,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,20.5,7.5,7.37,0.0
2016,5,14,6,0,0.0,15.0,1.7,21.0,15.0,14.48,1.57
2016,5,14,6,15,13.0,37.0,1.7,21.0,39.0,41.09,26.65
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,68.52,49.82
2016,5,14,6,45,47.5,81.0,1.7,21.5,92.5,100.02,75.99
2016,5,14,7,0,69.0,103.0,1.7,22.0,122.0,133.74,103.8
2016,5,14,7,15,91.5,128.0,1.65,22.5,159.0,177.79,139.42
2016,5,14,7,30,114.0,153.0,1.6,23.0,196.0,220.18,172.96
2016,5,14,7,45,128.0,178.5,1.55,24.0,234.5,260.45,203.58
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,301.83,234.13
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,336.21,259.4
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,370.27,283.95
2016,5,14,8,45,97.5,268.0,1.5,25.5,327.0,346.85,264.09
2016,5,14,9,0,51.0,280.0,1.5,26.0,314.0,325.84,246.08
2016,5,14,9,15,38.0,280.0,1.45,26.0,306.5,315.96,237.78
2016,5,14,9,30,25.0,280.0,1.4,26.0,299.0,298.33,223.75
2016,5,14,9,45,22.5,286.0,1.4,26.0,304.0,302.42,226.25
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,306.34,228.56
2016,5,14,10,15,17.5,285.5,1.3,26.0,301.0,297.5,221.43
2016,5,14,10,30,15.0,279.0,1.2,26.0,293.0,288.61,214.38
2016,5,14,10,45,9.0,215.5,1.15,26.0,224.0,219.54,163.01
2016,5,14,11,0,3.0,152.0,1.1,26.0,155.0,151.03,111.39
2016,5,14,11,15,9.0,218.5,1.0,26.0,227.5,222.51,165.26
2016,5,14,11,30,15.0,285.0,0.9,26.0,300.0,294.24,217.4
2016,5,14,11,45,14.5,274.0,0.8,26.0,288.5,282.63,217.67
2016,5,14,12,0,14.0,263.0,0.7,26.0,277.0,271.02,199.57
2016,5,14,12,15,15.5,290.5,0.65,25.5,306.0,299.25,220.28
2016,5,14,12,30,17.0,318.0,0.6,25.0,335.0,327.26,240.44
2016,5,14,12,45,20.5,342.5,0.6,25.0,363.0,354.01,259.36
2016,5,14,13,0,24.0,367.0,0.6,25.0,391.0,380.39,277.89
2016,5,14,13,15,23.5,360.0,0.65,24.5,383.0,371.91,272.58
2016,5,14,13,30,23.0,353.0,0.7,24.0,375.0,363.4,267.49
2016,5,14,13,45,11.5,239.5,0.8,24.0,250.5,242.19,179.97
2016,5,14,14,0,0.0,126.0,0.9,24.0,126.0,122.09,89.84
2016,5,14,14,15,0.0,110.5,1.0,23.5,110.5,107.05,78.82
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,92.05,67.42
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,106.01,78.52
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,119.92,89.55
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,132.63,99.86
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,145.19,110.12
2016,5,14,15,45,3.5,169.0,1.6,22.0,171.5,164.3,125.38
2016,5,14,16,0,6.0,188.0,1.7,22.0,192.0,182.78,140.15
2016,5,14,16,15,58.5,219.5,1.65,21.5,253.0,231.55,178.69
2016,5,14,16,30,111.0,251.0,1.6,21.0,314.0,274.55,211.68
2016,5,14,16,45,59.0,203.5,1.6,21.0,237.0,207.38,160.04
2016,5,14,17,0,7.0,156.0,1.6,21.0,160.0,149.13,115.55
2016,5,14,17,15,3.5,136.0,1.65,21.0,138.0,128.88,99.91
2016,5,14,17,30,0.0,116.0,1.7,21.0,116.0,109.13,84.39
2016,5,14,17,45,0.0,96.0,1.75,21.0,96.0,90.29,69.21
2016,5,14,18,0,0.0,76.0,1.8,21.0,76.0,71.62,53.86
2016,5,14,18,15,0.0,56.5,2.05,20.5,56.5,53.63,41.01
2016,5,14,18,30,0.0,37.0,2.3,20.0,37.0,35.74,25.16
2016,5,14,18,45,0.0,22.5,2.55,20.0,22.5,21.72,12.38
2016,5,14,19,0,0.0,8.0,2.8,20.0,8.0,7.71,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.5,4.0,3.93,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.88,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,13.51,1.81
2016,5,15,6,15,6.5,36.5,2.7,14.0,37.5,37.64,24.96
2016,5,15,6,30,13.0,59.0,2.7,14.0,61.0,62.75,46.82
2016,5,15,6,45,35.5,81.0,2.75,14.5,90.0,95.8,74.88
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,129.28,103.21
2016,5,15,7,15,168.0,122.5,2.8,15.0,183.5,206.43,167.61
2016,5,15,7,30,278.0,142.0,2.8,15.0,248.0,296.38,242.0
2016,5,15,7,45,202.0,173.5,2.85,15.5,256.5,296.31,240.98
2016,5,15,8,0,126.0,205.0,2.9,16.0,265.0,293.12,236.58
2016,5,15,8,15,118.5,230.0,2.9,16.5,292.0,320.06,256.76
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,339.57,270.62
2016,5,15,8,45,82.5,268.5,2.95,17.5,318.5,336.15,265.95
2016,5,15,9,0,54.0,282.0,3.0,18.0,318.0,330.23,259.32
2016,5,15,9,15,113.0,318.5,2.95,18.5,401.0,425.53,332.49
2016,5,15,9,30,172.0,355.0,2.9,19.0,484.0,517.5,400.68
2016,5,15,9,45,151.5,376.0,2.9,19.5,494.0,525.69,403.86
2016,5,15,10,0,131.0,397.0,2.9,20.0,504.0,532.07,406.11
2016,5,15,10,15,97.0,399.0,2.85,20.0,480.5,496.5,378.3
2016,5,15,10,30,63.0,401.0,2.8,20.0,457.0,466.82,354.83
2016,5,15,10,45,41.5,363.0,2.8,20.5,400.5,406.46,308.93
2016,5,15,11,0,20.0,325.0,2.8,21.0,344.0,339.38,257.76
2016,5,15,11,15,32.5,373.5,2.7,21.0,405.0,407.4,308.37
2016,5,15,11,30,45.0,422.0,2.6,21.0,466.0,468.68,352.6
2016,5,15,11,45,33.5,389.5,2.55,21.5,422.5,422.95,331.44
2016,5,15,12,0,22.0,357.0,2.5,22.0,379.0,371.93,279.64
2016,5,15,12,15,32.0,393.5,2.45,22.0,425.5,422.88,317.18
2016,5,15,12,30,42.0,430.0,2.4,22.0,472.0,467.59,349.3
2016,5,15,12,45,31.0,386.0,2.35,22.5,417.0,410.99,307.28
2016,5,15,13,0,20.0,342.0,2.3,23.0,362.0,352.09,263.72
2016,5,15,13,15,22.5,352.5,2.3,23.0,374.5,363.64,272.6
2016,5,15,13,30,25.0,363.0,2.3,23.0,387.0,376.8,282.36
2016,5,15,13,45,19.5,316.0,2.3,23.0,335.0,323.21,243.04
2016,5,15,14,0,14.0,269.0,2.3,23.0,283.0,272.08,205.25
2016,5,15,14,15,21.5,306.5,2.3,22.5,326.5,313.27,237.07
2016,5,15,14,30,29.0,344.0,2.3,22.0,370.0,352.84,267.22
2016,5,15,14,45,25.0,318.5,2.3,22.0,340.0,323.24,245.32
2016,5,15,15,0,21.0,293.0,2.3,22.0,310.0,295.5,224.94
2016,5,15,15,15,71.5,321.5,2.3,22.0,375.0,351.08,268.23
2016,5,15,15,30,122.0,350.0,2.3,22.0,440.0,400.21,305.58
2016,5,15,15,45,67.5,284.5,2.3,22.0,333.5,304.57,233.47
2016,5,15,16,0,13.0,219.0,2.3,22.0,227.0,215.1,165.17
2016,5,15,16,15,8.5,194.5,2.25,21.5,200.0,188.96,145.74
2016,5,15,16,30,4.0,170.0,2.2,21.0,173.0,163.41,126.36
2016,5,15,16,45,2.0,123.5,2.15,21.0,125.0,119.03,91.41
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,74.46,55.69
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,64.76,48.09
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,55.08,40.34
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,45.39,32.38
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,35.72,24.31
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,27.02,18.05
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,18.32,10.27
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,11.09,3.64
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.85,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.97,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.91,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.64,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,22.68,12.72
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,35.73,24.1
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,51.93,37.9
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,68.25,51.59
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,86.1,66.38
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,103.92,80.92
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,122.25,95.46
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,140.58,109.75
2016,5,16,8,15,2.5,159.5,3.7,20.0,161.0,158.5,123.8
2016,5,16,8,30,5.0,176.0,3.8,20.0,179.0,176.65,137.92
2016,5,16,8,45,2.5,126.5,3.9,20.5,128.0,124.98,95.93
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,74.52,54.92
2016,5,16,9,15,0.0,93.0,3.95,21.5,93.0,90.05,67.13
2016,5,16,9,30,0.0,109.0,3.9,22.0,109.0,105.76,79.3
2016,5,16,9,45,8.0,189.5,3.85,22.5,196.0,192.45,147.23
2016,5,16,10,0,16.0,270.0,3.8,23.0,283.0,280.41,214.15
2016,5,16,10,15,13.5,251.5,3.65,23.0,263.0,259.57,197.61
2016,5,16,10,30,11.0,233.0,3.5,23.0,243.0,238.79,181.41
2016,5,16,10,45,16.5,285.5,3.35,23.5,300.5,296.49,224.53
2016,5,16,11,0,22.0,338.0,3.2,24.0,358.0,354.34,266.65
2016,5,16,11,15,74.0,411.5,3.05,24.5,482.0,487.62,364.12
2016,5,16,11,30,126.0,485.0,2.9,25.0,606.0,620.88,457.19
2016,5,16,11,45,98.5,477.5,2.8,25.5,572.5,577.67,439.33
2016,5,16,12,0,71.0,470.0,2.7,26.0,539.0,540.7,396.25
2016,5,16,12,15,50.0,431.0,2.75,26.0,480.0,478.42,352.12
2016,5,16,12,30,29.0,392.0,2.8,26.0,421.0,416.72,307.82
2016,5,16,12,45,145.0,441.0,2.85,26.5,583.0,580.34,427.34
2016,5,16,13,0,261.0,490.0,2.9,27.0,745.0,737.05,535.87
2016,5,16,13,15,157.5,464.0,3.0,27.0,617.5,604.05,441.82
2016,5,16,13,30,54.0,438.0,3.1,27.0,490.0,476.15,349.97
2016,5,16,13,45,35.5,372.0,3.25,27.0,406.0,392.64,290.82
2016,5,16,14,0,17.0,306.0,3.4,27.0,322.0,310.26,230.86
2016,5,16,14,15,17.5,300.5,3.5,26.5,316.5,304.25,227.43
2016,5,16,14,30,18.0,295.0,3.6,26.0,311.0,298.14,223.71
2016,5,16,14,45,15.5,271.0,3.7,26.0,284.5,272.13,204.6
2016,5,16,15,0,13.0,247.0,3.8,26.0,258.0,246.4,185.61
2016,5,16,15,15,66.0,298.5,3.85,26.0,348.5,326.27,247.24
2016,5,16,15,30,119.0,350.0,3.9,26.0,439.0,398.43,301.66
2016,5,16,15,45,135.5,327.5,4.0,26.0,422.5,378.74,287.39
2016,5,16,16,0,152.0,305.0,4.1,26.0,406.0,357.3,271.73
2016,5,16,16,15,112.0,274.5,4.1,25.5,346.0,301.64,230.14
2016,5,16,16,30,72.0,244.0,4.1,25.0,286.0,253.33,193.9
2016,5,16,16,45,94.5,223.0,4.1,24.5,272.0,236.28,180.86
2016,5,16,17,0,117.0,202.0,4.1,24.0,258.0,213.49,162.62
2016,5,16,17,15,109.5,177.5,4.05,23.5,224.5,181.57,137.51
2016,5,16,17,30,102.0,153.0,4.0,23.0,191.0,150.69,113.15
2016,5,16,17,45,295.0,113.0,3.95,23.0,198.0,126.92,86.19
2016,5,16,18,0,488.0,73.0,3.9,23.0,205.0,79.75,45.72
2016,5,16,18,15,412.0,62.0,3.65,22.5,155.5,44.7,33.01
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,38.09,26.98
2016,5,16,18,45,233.5,35.5,3.2,21.5,67.0,27.11,16.84
2016,5,16,19,0,131.0,20.0,3.0,21.0,28.0,15.53,1.29
2016,5,16,19,15,65.5,10.0,2.9,20.5,14.0,9.83,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.5,2.0,1.97,0.0
2016,5,17,6,0,0.0,4.0,2.4,18.0,4.0,3.85,0.0
2016,5,17,6,15,0.0,9.5,2.55,18.0,9.5,9.16,1.78
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,14.46,6.41
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,21.22,12.21
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,27.99,17.93
2016,5,17,7,15,0.0,76.0,3.1,19.5,76.5,73.85,56.14
2016,5,17,7,30,0.0,123.0,3.2,20.0,124.0,121.41,94.92
2016,5,17,7,45,0.0,97.0,3.35,20.5,97.5,94.36,72.31
2016,5,17,8,0,0.0,71.0,3.5,21.0,71.0,68.65,50.94
2016,5,17,8,15,0.0,90.0,3.5,21.0,90.0,87.11,65.78
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,105.84,80.65
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,101.83,76.97
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,97.88,73.41
2016,5,17,9,15,0.0,117.5,3.45,22.5,117.5,114.11,85.95
2016,5,17,9,30,0.0,134.0,3.4,23.0,134.0,130.37,98.33
2016,5,17,9,45,40.0,257.5,3.35,23.5,290.5,294.98,226.19
2016,5,17,10,0,80.0,381.0,3.3,24.0,447.0,460.76,348.59
2016,5,17,10,15,140.5,408.5,3.25,24.0,529.5,554.6,416.82
2016,5,17,10,30,201.0,436.0,3.2,24.0,612.0,642.78,479.73
2016,5,17,10,45,105.5,327.0,3.15,24.0,420.0,438.61,330.94
2016,5,17,11,0,10.0,218.0,3.1,24.0,228.0,222.99,167.71
2016,5,17,11,15,32.0,328.0,3.05,24.0,358.5,360.31,271.42
2016,5,17,11,30,54.0,438.0,3.0,24.0,489.0,493.87,367.85
2016,5,17,11,45,40.5,409.5,2.95,24.5,448.0,450.12,334.52
2016,5,17,12,0,27.0,381.0,2.9,25.0,407.0,406.53,302.01
2016,5,17,12,15,225.0,408.0,2.85,25.0,629.0,639.14,474.19
2016,5,17,12,30,423.0,435.0,2.8,25.0,851.0,859.4,626.57
2016,5,17,12,45,613.5,307.5,2.8,25.5,907.5,909.63,663.81
2016,5,17,13,0,804.0,180.0,2.8,26.0,964.0,951.05,691.48
2016,5,17,13,15,555.0,321.5,2.8,26.0,860.0,840.85,614.92
2016,5,17,13,30,306.0,463.0,2.8,26.0,756.0,733.07,534.88
2016,5,17,13,45,263.0,462.5,2.8,26.0,710.0,682.87,500.5
2016,5,17,14,0,220.0,462.0,2.8,26.0,664.0,633.94,466.21
2016,5,17,14,15,246.0,441.5,2.8,26.0,661.0,625.39,461.74
2016,5,17,14,30,272.0,421.0,2.8,26.0,658.0,614.14,455.05
2016,5,17,14,45,305.5,393.5,2.85,26.0,649.5,599.43,446.2
2016,5,17,15,0,339.0,366.0,2.9,26.0,641.0,581.45,434.78
2016,5,17,15,15,355.5,340.0,2.9,25.5,615.5,550.29,413.98
2016,5,17,15,30,372.0,314.0,2.9,25.0,590.0,517.07,391.17
2016,5,17,15,45,238.5,307.5,2.95,25.0,480.5,415.91,315.69
2016,5,17,16,0,105.0,301.0,3.0,25.0,371.0,332.7,252.94
2016,5,17,16,15,257.5,256.5,2.95,24.5,409.0,348.82,266.05
2016,5,17,16,30,410.0,212.0,2.9,24.0,447.0,350.99,265.91
2016,5,17,16,45,288.0,207.0,2.9,24.0,364.5,282.42,212.99
2016,5,17,17,0,166.0,202.0,2.9,24.0,282.0,227.57,171.9
2016,5,17,17,15,154.5,178.0,2.8,23.5,245.0,192.36,144.2
2016,5,17,17,30,143.0,154.0,2.7,23.0,208.0,158.6,117.59
2016,5,17,17,45,126.0,130.5,2.65,23.0,172.0,126.16,92.45
2016,5,17,18,0,109.0,107.0,2.6,23.0,136.0,95.98,70.01
2016,5,17,18,15,84.5,83.5,2.6,22.5,103.0,69.08,53.93
2016,5,17,18,30,60.0,60.0,2.6,22.0,70.0,50.87,37.88
2016,5,17,18,45,30.0,39.0,2.6,22.0,44.0,35.47,23.78
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,17.38,3.0
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,9.83,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,19.33,6.57
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,48.78,33.55
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,79.42,59.8
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.0,116.51,91.39
2016,5,18,7,0,98.0,107.0,3.7,16.0,134.0,153.47,122.72
2016,5,18,7,15,103.0,134.5,3.65,16.0,168.5,190.01,153.54
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,226.81,183.87
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,184.33,148.23
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,138.48,109.22
2016,5,18,8,15,2.0,157.5,3.5,17.5,158.5,156.08,122.99
2016,5,18,8,30,4.0,174.0,3.4,18.0,176.0,173.87,136.63
2016,5,18,8,45,113.0,239.5,3.35,18.5,314.5,334.23,265.46
2016,5,18,9,0,222.0,305.0,3.3,19.0,453.0,493.21,387.29
2016,5,18,9,15,226.5,325.5,3.3,19.0,486.5,525.82,410.04
2016,5,18,9,30,231.0,346.0,3.3,19.0,520.0,557.98,432.8
2016,5,18,9,45,214.0,372.5,3.3,19.5,540.0,576.91,444.07
2016,5,18,10,0,197.0,399.0,3.3,20.0,560.0,593.97,453.91
2016,5,18,10,15,107.5,350.0,3.25,20.5,438.5,462.28,353.86
2016,5,18,10,30,18.0,301.0,3.2,21.0,317.0,313.44,239.05
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.0,188.35,143.19
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,64.97,46.17
2016,5,18,11,15,11.5,210.5,3.05,22.0,221.5,217.06,165.25
2016,5,18,11,30,23.0,354.0,3.0,22.0,376.0,370.76,280.52
2016,5,18,11,45,24.5,366.5,2.95,22.5,390.5,390.39,293.61
2016,5,18,12,0,26.0,379.0,2.9,23.0,405.0,403.45,302.33
2016,5,18,12,15,36.5,410.0,2.85,23.0,446.0,443.72,331.66
2016,5,18,12,30,47.0,441.0,2.8,23.0,487.0,483.28,360.07
2016,5,18,12,45,39.0,419.0,2.8,23.5,457.5,451.32,336.08
2016,5,18,13,0,31.0,397.0,2.8,24.0,428.0,419.68,312.61
2016,5,18,13,15,29.5,386.5,2.8,24.0,415.5,405.82,302.8
2016,5,18,13,30,28.0,376.0,2.8,24.0,403.0,392.02,292.96
2016,5,18,13,45,108.0,420.5,2.85,24.0,520.5,504.8,377.39
2016,5,18,14,0,188.0,465.0,2.9,24.0,638.0,609.48,453.25
2016,5,18,14,15,474.0,326.0,2.95,24.0,744.0,703.01,527.46
2016,5,18,14,30,760.0,187.0,3.0,24.0,850.0,774.6,584.04
2016,5,18,14,45,397.5,259.5,3.1,24.0,605.5,542.23,412.88
2016,5,18,15,0,35.0,332.0,3.2,24.0,361.0,340.24,256.92
2016,5,18,15,15,25.5,292.5,3.3,23.5,313.0,294.28,223.92
2016,5,18,15,30,16.0,253.0,3.4,23.0,265.0,251.45,192.19
2016,5,18,15,45,14.0,235.5,3.5,23.0,245.5,232.47,178.13
2016,5,18,16,0,12.0,218.0,3.6,23.0,226.0,213.71,164.09
2016,5,18,16,15,107.5,235.0,3.65,22.5,297.5,265.2,205.0
2016,5,18,16,30,203.0,252.0,3.7,22.0,369.0,309.56,238.66
2016,5,18,16,45,101.5,158.5,3.75,22.0,217.0,180.25,138.22
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,62.83,45.96
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,54.6,39.53
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,46.36,32.95
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,38.62,26.66
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,30.88,20.25
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,23.15,14.66
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,15.43,7.76
2016,5,18,18,45,0.0,10.0,3.35,19.0,10.0,9.64,2.47
2016,5,18,19,0,0.0,4.0,3.2,19.0,4.0,3.85,0.0
2016,5,18,19,15,0.0,2.0,3.15,18.5,2.0,1.97,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.5,3.0,2.89,0.0
2016,5,19,7,0,0.0,4.0,3.6,16.0,4.0,3.86,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,13.02,5.45
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,22.2,13.22
2016,5,19,7,45,0.0,26.0,3.0,16.5,26.0,25.1,15.57
2016,5,19,8,0,0.0,29.0,2.8,17.0,29.0,28.01,17.9
2016,5,19,8,15,0.0,32.5,2.85,17.0,32.5,31.4,20.65
2016,5,19,8,30,0.0,36.0,2.9,17.0,36.0,34.79,23.38
2016,5,19,8,45,0.0,54.0,3.0,17.0,54.0,52.22,37.7
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,69.67,51.89
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,68.23,50.54
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,66.8,49.23
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,89.13,67.24
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,111.69,85.25
2016,5,19,10,15,0.0,117.5,2.5,17.0,117.5,114.16,87.02
2016,5,19,10,30,0.0,120.0,2.1,17.0,120.0,116.64,88.81
2016,5,19,10,45,4.0,155.5,1.7,17.5,159.5,155.39,119.31
2016,5,19,11,0,8.0,191.0,1.3,18.0,199.0,194.33,149.18
2016,5,19,11,15,70.0,339.0,1.25,18.5,406.5,409.24,312.31
2016,5,19,11,30,132.0,487.0,1.2,19.0,614.0,628.48,465.7
2016,5,19,11,45,191.0,490.0,1.2,19.5,676.0,688.94,505.56
2016,5,19,12,0,250.0,493.0,1.2,20.0,738.0,753.56,548.68
2016,5,19,12,15,205.5,500.5,1.2,20.0,702.0,707.87,516.0
2016,5,19,12,30,161.0,508.0,1.2,20.0,666.0,666.89,487.27
2016,5,19,12,45,220.0,497.0,1.2,20.5,712.0,708.39,516.7
2016,5,19,13,0,279.0,486.0,1.2,21.0,758.0,749.91,544.76
2016,5,19,13,15,249.5,485.5,1.2,21.5,726.5,712.64,517.83
2016,5,19,13,30,220.0,485.0,1.2,22.0,695.0,674.46,491.03
2016,5,19,13,45,150.0,464.0,1.2,22.5,606.0,583.55,427.23
2016,5,19,14,0,80.0,443.0,1.2,23.0,517.0,495.89,364.78
2016,5,19,14,15,48.0,363.5,1.2,23.0,408.0,389.33,289.64
2016,5,19,14,30,16.0,284.0,1.2,23.0,299.0,286.06,214.44
2016,5,19,14,45,36.0,323.0,1.2,23.5,354.0,335.53,251.73
2016,5,19,15,0,56.0,362.0,1.2,24.0,409.0,382.75,285.95
2016,5,19,15,15,35.5,305.0,1.3,23.5,334.5,312.38,235.13
2016,5,19,15,30,15.0,248.0,1.4,23.0,260.0,246.18,186.64
2016,5,19,15,45,20.5,249.5,1.5,23.0,264.0,249.11,189.71
2016,5,19,16,0,26.0,251.0,1.6,23.0,268.0,251.21,191.85
2016,5,19,16,15,31.5,239.0,1.75,22.5,258.0,236.96,181.87
2016,5,19,16,30,37.0,227.0,1.9,22.0,248.0,224.88,173.37
2016,5,19,16,45,20.0,189.5,2.05,22.0,200.5,185.4,143.19
2016,5,19,17,0,3.0,152.0,2.2,22.0,153.0,144.56,111.71
2016,5,19,17,15,1.5,133.0,2.2,21.5,133.5,125.93,97.46
2016,5,19,17,30,0.0,114.0,2.2,21.0,114.0,107.56,83.13
2016,5,19,17,45,241.5,95.0,2.2,21.0,161.5,107.7,73.26
2016,5,19,18,0,483.0,76.0,2.2,21.0,209.0,84.23,49.18
2016,5,19,18,15,409.5,64.5,2.05,20.5,159.5,46.55,34.94
2016,5,19,18,30,336.0,53.0,1.9,20.0,110.0,39.5,28.51
2016,5,19,18,45,233.5,37.5,1.8,19.5,70.5,28.58,18.42
2016,5,19,19,0,131.0,22.0,1.7,19.0,31.0,17.06,4.38
2016,5,19,19,15,65.5,11.0,1.7,18.5,15.5,10.81,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.5,12.5,0.8,14.5,17.5,20.95,0.0
2016,5,20,6,0,141.0,25.0,0.9,15.0,35.0,57.28,27.93
2016,5,20,6,15,243.5,40.5,0.9,15.5,76.5,107.67,73.88
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,168.09,124.37
2016,5,20,6,45,422.0,66.5,0.9,16.5,168.0,226.92,174.66
2016,5,20,7,0,498.0,77.0,0.9,17.0,218.0,292.78,229.97
2016,5,20,7,15,249.0,84.5,0.9,17.5,155.0,211.61,168.7
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,89.61,68.99
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,125.65,98.33
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,162.15,127.03
2016,5,20,8,15,7.0,171.5,0.95,19.5,175.5,173.6,135.3
2016,5,20,8,30,7.0,183.0,1.0,20.0,188.0,185.08,143.58
2016,5,20,8,45,10.0,201.5,1.05,21.0,208.5,205.92,158.83
2016,5,20,9,0,13.0,220.0,1.1,22.0,229.0,226.97,173.95
2016,5,20,9,15,26.5,265.0,1.15,22.0,284.5,290.28,221.79
2016,5,20,9,30,40.0,310.0,1.2,22.0,340.0,349.1,265.11
2016,5,20,9,45,65.5,349.0,1.3,22.5,401.5,412.91,311.29
2016,5,20,10,0,91.0,388.0,1.4,23.0,463.0,477.84,357.26
2016,5,20,10,15,91.5,406.0,1.45,23.5,484.0,498.13,369.99
2016,5,20,10,30,92.0,424.0,1.5,24.0,505.0,518.04,382.67
2016,5,20,10,45,471.0,285.5,1.6,24.5,719.0,765.18,564.19
2016,5,20,11,0,850.0,147.0,1.7,25.0,933.0,993.49,713.51
2016,5,20,11,15,854.5,148.0,1.7,25.0,952.5,1005.79,717.92
2016,5,20,11,30,859.0,149.0,1.7,25.0,972.0,1014.89,722.94
2016,5,20,11,45,868.5,145.0,1.75,25.5,985.5,1020.78,725.39
2016,5,20,12,0,878.0,141.0,1.8,26.0,999.0,1023.41,725.93
2016,5,20,12,15,878.0,141.0,1.8,26.0,1002.5,1017.19,721.86
2016,5,20,12,30,878.0,141.0,1.8,26.0,1006.0,1007.76,715.99
2016,5,20,12,45,875.5,142.0,1.8,26.0,1001.0,993.72,707.37
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,976.65,696.97
2016,5,20,13,15,869.5,142.0,1.8,26.0,982.5,953.76,682.96
2016,5,20,13,30,866.0,141.0,1.8,26.0,969.0,928.04,667.21
2016,5,20,13,45,859.0,141.0,1.8,26.5,948.0,897.43,647.03
2016,5,20,14,0,852.0,141.0,1.8,27.0,927.0,864.41,625.32
2016,5,20,14,15,844.5,139.5,1.8,27.0,898.5,827.33,602.1
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,788.23,577.38
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,745.44,550.33
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,700.38,521.1
2016,5,20,15,15,809.5,128.5,1.95,26.5,761.0,651.77,488.22
2016,5,20,15,30,797.0,126.0,2.0,26.0,720.0,602.45,453.75
2016,5,20,15,45,779.5,123.0,2.05,26.0,673.5,549.42,414.6
2016,5,20,16,0,762.0,120.0,2.1,26.0,627.0,496.68,374.47
2016,5,20,16,15,741.0,116.0,2.1,26.0,577.5,442.0,331.55
2016,5,20,16,30,720.0,112.0,2.1,26.0,528.0,385.95,286.44
2016,5,20,16,45,691.0,107.5,2.15,26.0,475.0,330.45,240.77
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,277.54,196.29
2016,5,20,17,15,625.0,97.0,2.1,25.5,368.5,224.29,151.88
2016,5,20,17,30,588.0,91.0,2.0,25.0,315.0,175.03,111.51
2016,5,20,17,45,537.5,82.5,1.9,24.5,262.0,126.21,74.64
2016,5,20,18,0,487.0,74.0,1.8,24.0,209.0,83.32,47.44
2016,5,20,18,15,414.0,63.5,1.65,23.5,160.0,45.49,33.58
2016,5,20,18,30,341.0,53.0,1.5,23.0,111.0,39.43,28.1
2016,5,20,18,45,237.5,38.0,1.4,22.5,71.5,28.93,18.5
2016,5,20,19,0,134.0,23.0,1.3,22.0,32.0,17.85,5.3
2016,5,20,19,15,67.0,11.5,1.35,21.5,16.0,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,14.39,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,33.69,15.5
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,77.72,53.51
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,130.17,96.7
2016,5,21,6,45,79.5,81.5,2.45,21.5,95.5,114.6,87.5
2016,5,21,7,0,0.0,89.0,2.5,22.0,89.0,87.8,66.93
2016,5,21,7,15,181.5,121.0,2.5,22.0,191.5,215.41,170.39
2016,5,21,7,30,363.0,153.0,2.5,22.0,294.0,351.88,278.95
2016,5,21,7,45,188.5,161.5,2.55,22.5,235.5,275.51,217.85
2016,5,21,8,0,14.0,170.0,2.6,23.0,177.0,176.7,136.96
2016,5,21,8,15,16.0,191.0,2.6,23.5,199.5,199.5,154.37
2016,5,21,8,30,18.0,212.0,2.6,24.0,222.0,222.45,171.36
2016,5,21,8,45,42.0,255.0,2.65,24.5,282.5,291.08,223.62
2016,5,21,9,0,66.0,298.0,2.7,25.0,343.0,356.16,271.88
2016,5,21,9,15,69.0,318.5,2.7,25.0,368.0,381.59,289.85
2016,5,21,9,30,72.0,339.0,2.7,25.0,393.0,406.98,307.8
2016,5,21,9,45,41.0,280.5,2.7,25.5,311.5,319.49,241.28
2016,5,21,10,0,10.0,222.0,2.7,26.0,230.0,226.68,170.15
2016,5,21,10,15,10.0,221.0,2.65,26.0,229.5,225.76,169.38
2016,5,21,10,30,10.0,220.0,2.6,26.0,229.0,224.84,168.42
2016,5,21,10,45,8.0,195.5,2.6,26.5,203.0,198.71,148.14
2016,5,21,11,0,6.0,171.0,2.6,27.0,177.0,172.64,127.98
2016,5,21,11,15,11.0,235.0,2.55,27.0,246.0,240.73,179.19
2016,5,21,11,30,16.0,299.0,2.5,27.0,315.0,308.98,229.32
2016,5,21,11,45,21.0,338.0,2.5,27.0,359.0,352.39,260.65
2016,5,21,12,0,26.0,377.0,2.5,27.0,403.0,401.25,295.59
2016,5,21,12,15,93.0,442.5,2.45,27.0,534.5,532.39,390.18
2016,5,21,12,30,160.0,508.0,2.4,27.0,666.0,665.66,482.26
2016,5,21,12,45,94.5,449.5,2.4,27.0,543.0,535.36,390.51
2016,5,21,13,0,29.0,391.0,2.4,27.0,420.0,411.69,302.09
2016,5,21,13,15,123.5,438.0,2.4,27.0,557.5,546.47,400.99
2016,5,21,13,30,218.0,485.0,2.4,27.0,695.0,672.5,489.19
2016,5,21,13,45,129.0,440.5,2.45,27.5,564.5,542.36,396.41
2016,5,21,14,0,40.0,396.0,2.5,28.0,434.0,416.71,305.69
2016,5,21,14,15,109.5,416.0,2.55,28.0,513.5,489.68,360.51
2016,5,21,14,30,179.0,436.0,2.6,28.0,593.0,556.09,408.78
2016,5,21,14,45,125.5,406.0,2.65,28.0,514.0,478.65,353.28
2016,5,21,15,0,72.0,376.0,2.7,28.0,435.0,406.9,301.6
2016,5,21,15,15,192.5,354.0,2.75,28.0,501.0,458.67,342.25
2016,5,21,15,30,313.0,332.0,2.8,28.0,567.0,498.28,372.42
2016,5,21,15,45,427.5,278.5,2.85,28.0,576.5,494.06,370.41
2016,5,21,16,0,542.0,225.0,2.9,28.0,586.0,479.57,359.77
2016,5,21,16,15,517.0,215.5,2.9,27.5,538.5,428.78,321.31
2016,5,21,16,30,492.0,206.0,2.9,27.0,491.0,379.97,283.56
2016,5,21,16,45,465.5,193.0,2.95,27.0,441.5,329.75,243.54
2016,5,21,17,0,439.0,180.0,3.0,27.0,392.0,282.11,204.98
2016,5,21,17,15,400.0,166.0,2.95,26.5,341.0,233.46,166.26
2016,5,21,17,30,361.0,152.0,2.9,26.0,290.0,192.26,133.96
2016,5,21,17,45,308.5,135.0,2.85,25.5,239.5,148.18,101.44
2016,5,21,18,0,256.0,118.0,2.8,25.0,189.0,110.08,75.95
2016,5,21,18,15,200.0,95.0,2.65,24.5,143.0,73.61,57.38
2016,5,21,18,30,144.0,72.0,2.5,24.0,97.0,57.0,42.84
2016,5,21,18,45,88.5,46.0,2.45,23.5,60.0,39.35,27.07
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,18.12,5.92
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,9.83,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,18.84,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,47.86,23.92
2016,5,22,6,15,169.0,47.0,2.3,22.0,73.0,94.24,64.09
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,152.93,112.22
2016,5,22,6,45,128.0,68.5,2.55,22.5,91.5,120.54,91.28
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,69.17,51.43
2016,5,22,7,15,0.0,67.5,2.7,23.0,67.5,65.26,48.25
2016,5,22,7,30,0.0,64.0,2.7,23.0,64.0,61.86,45.34
2016,5,22,7,45,0.0,75.0,2.75,23.5,75.0,72.52,53.75
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,83.21,62.05
2016,5,22,8,15,8.0,144.5,2.8,24.0,149.5,146.78,112.67
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,211.77,163.23
2016,5,22,8,45,71.0,256.5,2.8,24.5,303.5,314.21,242.22
2016,5,22,9,0,126.0,310.0,2.8,25.0,394.0,422.82,323.09
2016,5,22,9,15,405.5,246.5,2.75,25.0,545.5,603.07,460.81
2016,5,22,9,30,685.0,183.0,2.7,25.0,697.0,791.5,596.71
2016,5,22,9,45,417.5,292.0,2.7,25.5,611.0,686.35,513.87
2016,5,22,10,0,150.0,401.0,2.7,26.0,525.0,552.62,410.38
2016,5,22,10,15,83.0,342.0,2.7,26.0,411.0,423.2,316.53
2016,5,22,10,30,16.0,283.0,2.7,26.0,297.0,293.37,219.21
2016,5,22,10,45,14.5,266.0,2.75,26.5,279.0,274.95,205.29
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,256.59,191.09
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,219.48,163.23
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,182.53,135.34
2016,5,22,11,45,9.0,190.5,2.85,27.0,199.5,194.78,144.62
2016,5,22,12,0,10.0,202.0,2.9,27.0,212.0,206.96,153.74
2016,5,22,12,15,13.5,258.0,2.95,27.0,271.5,265.19,197.19
2016,5,22,12,30,17.0,314.0,3.0,27.0,331.0,323.19,239.75
2016,5,22,12,45,159.5,396.5,3.1,27.5,553.0,549.79,406.5
2016,5,22,13,0,302.0,479.0,3.2,28.0,775.0,764.68,555.09
2016,5,22,13,15,331.0,459.0,3.25,28.0,779.5,762.78,553.81
2016,5,22,13,30,360.0,439.0,3.3,28.0,784.0,758.72,552.52
2016,5,22,13,45,402.5,413.5,3.35,28.0,791.5,758.89,554.47
2016,5,22,14,0,445.0,388.0,3.4,28.0,799.0,755.93,554.19
2016,5,22,14,15,248.0,389.0,3.4,28.0,617.0,577.41,426.76
2016,5,22,14,30,51.0,390.0,3.4,28.0,435.0,413.29,305.51
2016,5,22,14,45,207.0,375.5,3.45,28.0,546.5,510.94,380.89
2016,5,22,15,0,363.0,361.0,3.5,28.0,658.0,594.2,442.89
2016,5,22,15,15,361.0,341.0,3.5,28.0,623.5,555.57,415.13
2016,5,22,15,30,359.0,321.0,3.5,28.0,589.0,516.49,387.19
2016,5,22,15,45,491.5,251.5,3.55,28.0,594.0,505.7,380.98
2016,5,22,16,0,624.0,182.0,3.6,28.0,599.0,482.54,363.95
2016,5,22,16,15,606.0,172.5,3.55,27.5,551.5,431.02,324.18
2016,5,22,16,30,588.0,163.0,3.5,27.0,504.0,380.65,284.3
2016,5,22,16,45,556.0,155.5,3.45,27.0,453.0,328.57,241.86
2016,5,22,17,0,524.0,148.0,3.4,27.0,402.0,279.36,201.19
2016,5,22,17,15,484.5,138.0,3.25,26.5,350.5,229.46,160.58
2016,5,22,17,30,445.0,128.0,3.1,26.0,299.0,183.86,124.09
2016,5,22,17,45,387.0,116.0,3.0,26.0,248.0,138.81,90.52
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,100.44,65.47
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.5,67.74,52.2
