Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,154.62,117.72
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,133.29,101.52
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,111.77,84.89
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,91.15,68.71
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,71.17,52.6
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,51.86,38.71
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,35.42,24.24
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,18.34,8.69
2016,6,1,19,15,0.0,9.5,1.15,23.0,9.5,9.34,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.46,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.82,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,9.64,2.19
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,14.46,6.34
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,20.74,11.68
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,27.02,16.96
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,61.86,45.86
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,97.58,75.03
2016,6,2,7,45,19.5,146.0,2.6,21.5,155.5,154.87,121.16
2016,6,2,8,0,39.0,192.0,2.7,22.0,211.0,219.24,171.85
2016,6,2,8,15,116.0,226.5,2.75,22.0,293.0,313.01,245.87
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,408.08,319.13
2016,6,2,8,45,174.0,287.0,2.85,22.0,396.5,428.81,333.09
2016,6,2,9,0,155.0,313.0,2.9,22.0,418.0,447.43,345.57
2016,6,2,9,15,82.5,268.0,2.9,22.0,325.0,338.56,261.58
2016,6,2,9,30,10.0,223.0,2.9,22.0,232.0,227.38,174.09
2016,6,2,9,45,20.5,275.5,2.95,22.5,293.0,289.44,221.35
2016,6,2,10,0,31.0,328.0,3.0,23.0,354.0,359.42,273.03
2016,6,2,10,15,61.0,376.5,3.0,23.0,429.5,437.66,330.96
2016,6,2,10,30,91.0,425.0,3.0,23.0,505.0,516.87,388.31
2016,6,2,10,45,94.0,440.5,3.05,23.5,526.0,536.17,400.59
2016,6,2,11,0,97.0,456.0,3.1,24.0,547.0,555.12,412.86
2016,6,2,11,15,81.5,455.5,2.95,24.0,532.5,538.82,399.9
2016,6,2,11,30,66.0,455.0,2.8,24.0,518.0,521.98,386.78
2016,6,2,11,45,77.5,470.5,2.65,24.5,546.0,548.04,404.19
2016,6,2,12,0,89.0,486.0,2.5,25.0,574.0,573.57,420.74
2016,6,2,12,15,251.0,462.5,2.3,25.0,711.0,717.9,524.29
2016,6,2,12,30,413.0,439.0,2.1,25.0,848.0,849.03,613.57
2016,6,2,12,45,330.0,467.5,1.9,25.0,794.0,788.17,568.09
2016,6,2,13,0,247.0,496.0,1.7,25.0,740.0,725.78,523.11
2016,6,2,13,15,295.0,473.0,1.6,25.0,760.5,742.25,535.55
2016,6,2,13,30,343.0,450.0,1.5,25.0,781.0,753.76,543.86
2016,6,2,13,45,356.5,433.0,1.45,25.0,771.0,737.19,533.12
2016,6,2,14,0,370.0,416.0,1.4,25.0,761.0,718.93,521.47
2016,6,2,14,15,614.5,269.0,1.45,25.0,821.0,765.85,561.09
2016,6,2,14,30,859.0,122.0,1.5,25.0,881.0,795.08,583.98
2016,6,2,14,45,851.5,119.5,1.55,25.0,848.0,753.13,556.94
2016,6,2,15,0,844.0,117.0,1.6,25.0,815.0,709.5,529.08
2016,6,2,15,15,833.0,114.5,1.6,25.0,775.0,662.08,496.49
2016,6,2,15,30,822.0,112.0,1.6,25.0,735.0,613.71,461.78
2016,6,2,15,45,810.0,108.0,1.6,25.0,691.0,560.48,422.73
2016,6,2,16,0,798.0,104.0,1.6,25.0,647.0,508.74,383.53
2016,6,2,16,15,779.0,101.0,1.55,25.0,598.0,454.57,341.13
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,401.27,298.18
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,346.2,252.93
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,292.85,207.97
2016,6,2,17,15,684.0,83.5,1.4,24.5,393.0,236.71,160.91
2016,6,2,17,30,652.0,79.0,1.3,24.0,340.0,186.35,118.8
2016,6,2,17,45,610.5,72.0,1.25,24.0,287.5,136.06,79.08
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,90.51,47.8
2016,6,2,18,15,503.5,57.5,1.1,23.5,185.0,48.96,28.25
2016,6,2,18,30,438.0,50.0,1.0,23.0,135.0,35.53,24.96
2016,6,2,18,45,345.0,38.5,0.9,22.5,92.5,28.32,18.4
2016,6,2,19,0,252.0,27.0,0.8,22.0,50.0,20.56,10.61
2016,6,2,19,15,126.0,13.5,0.8,21.5,25.0,10.22,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.83,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,19.31,8.74
2016,6,3,6,15,0.0,38.0,1.55,19.0,38.0,37.1,24.69
2016,6,3,6,30,0.0,56.0,1.6,19.0,56.0,55.02,40.1
2016,6,3,6,45,0.5,76.5,1.65,19.5,77.0,75.65,57.46
2016,6,3,7,0,1.0,97.0,1.7,20.0,98.0,96.26,74.45
2016,6,3,7,15,55.5,129.0,1.7,20.0,151.0,157.05,124.05
2016,6,3,7,30,110.0,161.0,1.7,20.0,204.0,225.51,179.17
2016,6,3,7,45,127.0,186.5,1.7,20.5,243.5,267.08,211.44
2016,6,3,8,0,144.0,212.0,1.7,21.0,283.0,310.04,244.14
2016,6,3,8,15,476.0,144.0,1.85,21.0,417.5,473.26,374.47
2016,6,3,8,30,808.0,76.0,2.0,21.0,552.0,652.32,510.01
2016,6,3,8,45,825.0,78.0,2.15,21.5,600.5,700.61,541.45
2016,6,3,9,0,842.0,80.0,2.3,22.0,649.0,748.08,572.89
2016,6,3,9,15,592.5,204.0,2.4,22.5,618.5,712.01,543.29
2016,6,3,9,30,343.0,328.0,2.5,23.0,588.0,639.29,483.51
2016,6,3,9,45,323.5,354.0,2.7,23.5,609.5,658.99,496.14
2016,6,3,10,0,304.0,380.0,2.9,24.0,631.0,676.29,506.31
2016,6,3,10,15,600.5,235.5,2.95,24.0,757.0,818.41,613.96
2016,6,3,10,30,897.0,91.0,3.0,24.0,883.0,953.95,704.44
2016,6,3,10,45,656.0,243.0,3.05,24.5,832.0,900.38,665.74
2016,6,3,11,0,415.0,395.0,3.1,25.0,781.0,824.06,604.81
2016,6,3,11,15,215.0,340.5,3.1,25.0,541.0,566.22,422.95
2016,6,3,11,30,15.0,286.0,3.1,25.0,301.0,294.91,220.17
2016,6,3,11,45,7.5,188.0,3.1,25.0,195.5,190.77,142.49
2016,6,3,12,0,0.0,90.0,3.1,25.0,90.0,87.46,62.94
2016,6,3,12,15,64.5,298.0,3.05,25.0,362.0,358.95,270.88
2016,6,3,12,30,129.0,506.0,3.0,25.0,634.0,632.07,465.16
2016,6,3,12,45,218.5,492.5,2.95,25.5,708.5,701.43,513.2
2016,6,3,13,0,308.0,479.0,2.9,26.0,783.0,769.71,560.47
2016,6,3,13,15,158.0,331.0,2.85,26.0,487.5,473.94,353.07
2016,6,3,13,30,8.0,183.0,2.8,26.0,192.0,184.78,137.01
2016,6,3,13,45,4.0,147.5,2.75,26.0,152.0,146.51,108.38
2016,6,3,14,0,0.0,112.0,2.7,26.0,112.0,108.54,79.19
2016,6,3,14,15,21.5,246.5,2.65,25.5,266.0,255.71,192.32
2016,6,3,14,30,43.0,381.0,2.6,25.0,420.0,398.52,298.22
2016,6,3,14,45,28.5,321.5,2.55,25.0,347.0,328.53,246.39
2016,6,3,15,0,14.0,262.0,2.5,25.0,274.0,261.41,196.67
2016,6,3,15,15,57.0,308.5,2.45,25.0,352.5,330.09,249.4
2016,6,3,15,30,100.0,355.0,2.4,25.0,431.0,394.59,297.53
2016,6,3,15,45,65.5,309.5,2.35,25.0,358.0,326.95,247.18
2016,6,3,16,0,31.0,264.0,2.3,25.0,285.0,263.02,199.48
2016,6,3,16,15,142.0,260.0,2.15,24.5,346.0,304.99,232.41
2016,6,3,16,30,253.0,256.0,2.0,24.0,407.0,334.04,253.5
2016,6,3,16,45,127.0,203.5,1.9,24.0,279.5,230.51,175.04
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,143.42,109.6
2016,6,3,17,15,0.5,133.0,1.7,24.0,133.5,126.08,96.41
2016,6,3,17,30,0.0,115.0,1.6,24.0,115.0,108.87,83.0
2016,6,3,17,45,0.0,97.0,1.55,24.0,97.0,91.88,69.55
2016,6,3,18,0,0.0,79.0,1.5,24.0,79.0,74.99,55.96
2016,6,3,18,15,0.0,62.0,1.35,23.5,62.0,59.11,43.03
2016,6,3,18,30,0.0,45.0,1.2,23.0,45.0,43.4,31.7
2016,6,3,18,45,0.0,30.5,1.05,22.5,30.5,29.45,19.36
2016,6,3,19,0,0.0,16.0,0.9,22.0,16.0,15.43,6.63
2016,6,3,19,15,0.0,8.0,0.9,21.5,8.0,7.71,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,17.5,23.5,27.89,0.0
2016,6,4,6,0,231.0,27.0,2.3,18.0,47.0,77.89,43.99
2016,6,4,6,15,330.5,38.0,2.4,18.5,89.0,126.58,86.19
2016,6,4,6,30,430.0,49.0,2.5,19.0,131.0,186.58,136.8
2016,6,4,6,45,287.5,80.5,2.6,19.5,143.0,193.16,149.01
2016,6,4,7,0,145.0,112.0,2.7,20.0,155.0,176.98,139.4
2016,6,4,7,15,72.5,117.0,2.85,20.5,138.5,151.83,119.73
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,119.98,93.2
2016,6,4,7,45,0.0,135.0,3.15,22.0,135.5,132.65,102.77
2016,6,4,8,0,0.0,148.0,3.3,23.0,149.0,145.34,112.11
2016,6,4,8,15,10.5,181.0,3.45,23.5,188.0,185.3,143.3
2016,6,4,8,30,21.0,214.0,3.6,24.0,227.0,226.21,174.69
2016,6,4,8,45,13.5,203.5,3.75,24.5,212.5,210.25,161.23
2016,6,4,9,0,6.0,193.0,3.9,25.0,198.0,193.96,147.67
2016,6,4,9,15,109.0,274.5,4.0,25.0,357.5,373.62,287.44
2016,6,4,9,30,212.0,356.0,4.1,25.0,517.0,550.01,418.63
2016,6,4,9,45,254.5,369.0,4.2,25.5,572.0,613.71,463.28
2016,6,4,10,0,297.0,382.0,4.3,26.0,627.0,671.85,503.81
2016,6,4,10,15,370.0,370.0,4.35,26.0,688.0,733.4,548.34
2016,6,4,10,30,443.0,358.0,4.4,26.0,749.0,803.28,597.85
2016,6,4,10,45,366.5,403.5,4.45,26.0,734.0,776.05,575.54
2016,6,4,11,0,290.0,449.0,4.5,26.0,719.0,750.98,555.08
2016,6,4,11,15,275.5,464.0,4.55,26.0,725.0,752.87,555.65
2016,6,4,11,30,261.0,479.0,4.6,26.0,731.0,753.18,555.05
2016,6,4,11,45,253.0,487.5,4.65,26.0,734.5,751.98,553.8
2016,6,4,12,0,245.0,496.0,4.7,26.0,738.0,744.79,548.57
2016,6,4,12,15,330.5,467.5,4.75,26.0,795.0,801.86,590.88
2016,6,4,12,30,416.0,439.0,4.8,26.0,852.0,851.91,627.71
2016,6,4,12,45,410.0,436.5,4.85,26.0,842.0,835.41,616.34
2016,6,4,13,0,404.0,434.0,4.9,26.0,832.0,817.57,604.42
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,814.01,602.6
2016,6,4,13,30,433.0,419.0,4.9,26.0,837.0,806.97,598.35
2016,6,4,13,45,364.0,434.0,4.95,26.0,781.0,744.95,553.91
2016,6,4,14,0,295.0,449.0,5.0,26.0,725.0,686.11,511.38
2016,6,4,14,15,269.0,441.0,4.95,26.0,687.0,644.26,481.55
2016,6,4,14,30,243.0,433.0,4.9,26.0,649.0,603.48,452.18
2016,6,4,14,45,262.5,410.5,4.85,26.0,635.5,584.73,439.68
2016,6,4,15,0,282.0,388.0,4.8,26.0,622.0,563.98,425.45
2016,6,4,15,15,230.0,375.0,4.7,26.0,560.0,504.2,381.07
2016,6,4,15,30,178.0,362.0,4.6,26.0,498.0,446.95,338.39
2016,6,4,15,45,213.0,334.5,4.55,26.0,487.0,430.98,327.34
2016,6,4,16,0,248.0,307.0,4.5,26.0,476.0,408.66,310.91
2016,6,4,16,15,277.5,276.5,4.3,25.5,453.0,379.93,289.39
2016,6,4,16,30,307.0,246.0,4.1,25.0,430.0,348.02,264.64
2016,6,4,16,45,285.5,225.0,3.9,25.0,383.5,302.7,228.78
2016,6,4,17,0,264.0,204.0,3.7,25.0,337.0,259.62,194.39
2016,6,4,17,15,256.0,180.5,3.35,24.5,297.0,220.17,162.6
2016,6,4,17,30,248.0,157.0,3.0,24.0,257.0,181.72,131.52
2016,6,4,17,45,387.5,115.5,2.65,24.0,245.0,145.44,96.26
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,96.52,53.97
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,55.98,33.75
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,40.73,29.42
2016,6,4,18,45,301.0,43.5,1.55,22.5,92.5,32.66,22.09
2016,6,4,19,0,205.0,31.0,1.3,22.0,50.0,23.86,13.42
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.0,12.07,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,92.0,15.5,3.3,19.5,23.5,26.87,0.0
2016,6,5,6,0,184.0,31.0,3.5,20.0,47.0,72.96,41.75
2016,6,5,6,15,287.0,44.0,3.6,20.5,89.5,121.45,82.92
2016,6,5,6,30,390.0,57.0,3.7,21.0,132.0,182.99,134.05
2016,6,5,6,45,279.5,84.0,3.8,21.5,146.5,194.0,148.94
2016,6,5,7,0,169.0,111.0,3.9,22.0,161.0,185.49,145.28
2016,6,5,7,15,311.0,115.5,4.0,22.5,230.5,267.53,211.87
2016,6,5,7,30,453.0,120.0,4.1,23.0,300.0,365.99,290.75
2016,6,5,7,45,583.0,109.0,4.25,23.5,376.0,452.88,359.63
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,548.62,433.95
2016,6,5,8,15,739.0,102.0,4.45,24.5,505.0,601.93,473.6
2016,6,5,8,30,765.0,106.0,4.5,25.0,558.0,657.16,513.71
2016,6,5,8,45,788.0,108.0,4.55,25.5,608.5,708.29,548.39
2016,6,5,9,0,811.0,110.0,4.6,26.0,659.0,759.13,582.09
2016,6,5,9,15,463.5,233.0,4.6,26.0,551.5,633.65,485.66
2016,6,5,9,30,116.0,356.0,4.6,26.0,444.0,468.18,354.37
2016,6,5,9,45,300.5,333.5,4.65,26.5,577.5,616.82,467.17
2016,6,5,10,0,485.0,311.0,4.7,27.0,711.0,775.22,581.47
2016,6,5,10,15,426.5,350.5,4.75,27.0,713.5,771.96,575.69
2016,6,5,10,30,368.0,390.0,4.8,27.0,716.0,758.49,563.84
2016,6,5,10,45,632.5,257.0,4.85,27.5,836.5,891.39,662.56
2016,6,5,11,0,897.0,124.0,4.9,28.0,957.0,1013.18,742.33
2016,6,5,11,15,901.0,125.0,4.9,28.0,977.5,1025.91,749.24
2016,6,5,11,30,905.0,126.0,4.9,28.0,998.0,1035.32,754.78
2016,6,5,11,45,688.5,280.0,4.95,28.0,948.0,983.84,720.63
2016,6,5,12,0,472.0,434.0,5.0,28.0,898.0,917.61,668.49
2016,6,5,12,15,698.0,276.5,4.95,28.0,966.5,980.64,718.84
2016,6,5,12,30,924.0,119.0,4.9,28.0,1035.0,1031.1,751.33
2016,6,5,12,45,922.0,119.5,4.9,28.0,1031.0,1017.28,741.94
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,1000.31,731.0
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,979.26,717.05
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,955.16,701.15
2016,6,5,13,45,910.5,119.0,4.8,28.0,983.0,925.47,681.9
2016,6,5,14,0,905.0,119.0,4.8,28.0,963.0,893.13,660.85
2016,6,5,14,15,899.5,118.0,4.7,28.0,936.0,857.35,636.75
2016,6,5,14,30,894.0,117.0,4.6,28.0,909.0,819.26,611.03
2016,6,5,14,45,883.0,117.0,4.6,28.0,874.5,775.84,582.06
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,730.92,551.78
2016,6,5,15,15,861.5,114.5,4.5,27.5,800.0,682.75,518.38
2016,6,5,15,30,851.0,112.0,4.4,27.0,760.0,633.51,482.65
2016,6,5,15,45,840.0,108.5,4.3,27.0,715.5,582.24,443.56
2016,6,5,16,0,829.0,105.0,4.2,27.0,671.0,527.9,401.3
2016,6,5,16,15,811.0,102.0,3.95,26.5,621.5,472.67,357.71
2016,6,5,16,30,793.0,99.0,3.7,26.0,572.0,418.17,313.42
2016,6,5,16,45,719.5,104.5,3.45,26.0,504.0,349.71,257.65
2016,6,5,17,0,646.0,110.0,3.2,26.0,436.0,290.75,208.99
2016,6,5,17,15,604.5,108.0,2.85,25.5,385.0,240.82,167.14
2016,6,5,17,30,563.0,106.0,2.5,25.0,334.0,195.36,129.52
2016,6,5,17,45,530.5,94.0,2.15,24.5,283.5,146.8,91.03
2016,6,5,18,0,498.0,82.0,1.8,24.0,233.0,102.03,59.33
2016,6,5,18,15,442.5,70.5,1.65,23.0,184.5,61.09,37.95
2016,6,5,18,30,387.0,59.0,1.5,22.0,136.0,43.28,31.75
2016,6,5,18,45,301.5,45.0,1.4,21.5,94.0,33.82,23.2
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,23.83,13.56
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,12.05,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,30.36,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,84.54,47.86
2016,6,6,6,15,372.0,38.5,2.6,18.5,96.0,136.72,92.95
2016,6,6,6,30,481.0,49.0,2.8,19.0,141.0,201.22,147.33
2016,6,6,6,45,549.0,56.5,3.0,19.5,193.5,260.08,198.82
2016,6,6,7,0,617.0,64.0,3.2,20.0,246.0,325.92,255.3
2016,6,6,7,15,662.5,69.5,3.15,20.5,301.5,385.88,305.85
2016,6,6,7,30,708.0,75.0,3.1,21.0,357.0,448.76,357.05
2016,6,6,7,45,740.0,79.5,3.1,22.0,412.0,507.42,402.58
2016,6,6,8,0,772.0,84.0,3.1,23.0,467.0,567.8,447.65
2016,6,6,8,15,795.5,87.5,3.2,23.5,520.5,622.93,488.43
2016,6,6,8,30,819.0,91.0,3.3,24.0,574.0,678.32,527.58
2016,6,6,8,45,836.5,94.0,3.4,25.0,624.5,728.68,559.99
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,774.73,588.71
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,818.72,617.43
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,861.02,644.67
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,898.21,666.89
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,933.05,687.31
2016,6,6,10,15,907.0,108.0,3.45,27.0,882.5,962.55,705.08
2016,6,6,10,30,914.0,110.0,3.4,27.0,917.0,989.17,720.92
2016,6,6,10,45,919.0,111.0,3.4,27.5,944.0,1009.81,731.75
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,1027.23,740.56
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,1039.85,747.44
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,1049.05,752.25
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,1053.25,754.01
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,1053.97,753.69
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,1048.7,749.73
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,1040.03,743.78
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,1026.11,733.58
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,1008.97,721.49
2016,6,6,13,15,933.0,112.5,3.05,29.0,1023.0,986.76,707.3
2016,6,6,13,30,930.0,112.0,3.0,29.0,1011.0,961.48,691.23
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.5,931.91,672.78
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,899.59,652.5
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,862.96,628.97
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,824.01,603.79
2016,6,6,14,45,896.0,110.0,2.85,29.0,879.5,779.54,574.72
2016,6,6,15,0,883.0,111.0,2.8,29.0,844.0,733.68,544.48
2016,6,6,15,15,872.5,109.0,2.75,28.5,804.0,685.56,512.52
2016,6,6,15,30,862.0,107.0,2.7,28.0,764.0,636.35,477.78
2016,6,6,15,45,849.0,104.0,2.65,28.0,718.5,583.93,438.84
2016,6,6,16,0,836.0,101.0,2.6,28.0,673.0,531.15,398.59
2016,6,6,16,15,818.5,98.0,2.45,28.0,623.5,473.27,353.3
2016,6,6,16,30,801.0,95.0,2.3,28.0,574.0,418.61,309.16
2016,6,6,16,45,778.5,91.0,2.2,28.0,521.5,362.13,262.72
2016,6,6,17,0,756.0,87.0,2.1,28.0,469.0,307.36,216.65
2016,6,6,17,15,725.0,82.5,1.95,27.5,414.5,251.95,170.22
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,196.8,124.41
2016,6,6,17,45,650.5,72.5,1.7,26.5,305.5,145.05,83.79
2016,6,6,18,0,607.0,67.0,1.6,26.0,251.0,98.23,51.6
2016,6,6,18,15,542.5,59.5,1.45,25.0,199.0,54.31,30.17
2016,6,6,18,30,478.0,52.0,1.3,24.0,147.0,36.96,26.09
2016,6,6,18,45,376.5,41.0,1.2,23.0,102.0,30.27,20.07
2016,6,6,19,0,275.0,30.0,1.1,22.0,57.0,23.08,12.97
2016,6,6,19,15,137.5,15.0,1.1,21.5,28.5,11.38,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.5,0.9,19.0,24.0,27.7,0.0
2016,6,7,6,0,198.0,31.0,0.9,20.0,48.0,75.31,43.04
2016,6,7,6,15,301.0,43.5,1.0,20.5,91.0,123.96,84.18
2016,6,7,6,30,404.0,56.0,1.1,21.0,134.0,185.74,135.07
2016,6,7,6,45,470.5,66.0,1.2,21.5,184.0,242.6,183.37
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,306.3,236.44
2016,6,7,7,15,584.0,83.0,1.25,22.5,287.5,364.42,283.75
2016,6,7,7,30,631.0,90.0,1.2,23.0,341.0,426.6,332.48
2016,6,7,7,45,664.5,95.5,1.2,24.0,394.5,483.33,374.85
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,542.08,417.0
2016,6,7,8,15,723.5,106.0,1.3,25.5,500.0,596.73,456.13
2016,6,7,8,30,749.0,111.0,1.4,26.0,552.0,650.56,493.65
2016,6,7,8,45,768.0,114.5,1.55,26.5,601.5,699.68,526.3
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,748.22,557.65
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,791.71,585.0
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,833.76,611.08
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,870.95,632.98
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,901.34,650.31
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,930.66,667.66
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,957.38,683.31
2016,6,7,10,45,861.5,134.5,1.8,28.5,915.5,977.9,693.68
2016,6,7,11,0,867.0,136.0,1.8,29.0,943.0,995.43,702.23
2016,6,7,11,15,871.5,137.5,1.85,29.0,963.0,1008.85,710.35
2016,6,7,11,30,876.0,139.0,1.9,29.0,983.0,1019.05,716.62
2016,6,7,11,45,881.5,137.5,1.95,29.0,996.0,1024.0,719.79
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,1025.67,721.09
2016,6,7,12,15,887.5,136.0,2.0,29.0,1013.0,1020.53,717.71
2016,6,7,12,30,888.0,136.0,2.0,29.0,1017.0,1012.19,712.53
2016,6,7,12,45,889.0,134.5,2.05,29.5,1014.0,999.8,704.15
2016,6,7,13,0,890.0,133.0,2.1,30.0,1011.0,984.35,693.96
2016,6,7,13,15,598.0,300.0,2.1,30.0,887.0,859.52,612.89
2016,6,7,13,30,306.0,467.0,2.1,30.0,763.0,736.55,524.34
2016,6,7,13,45,591.5,298.0,2.15,30.0,855.5,817.17,588.14
2016,6,7,14,0,877.0,129.0,2.2,30.0,948.0,879.24,631.58
2016,6,7,14,15,871.0,128.0,2.2,30.0,921.5,844.04,608.81
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,806.64,585.32
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.0,764.41,558.75
2016,6,7,15,0,848.0,123.0,2.3,30.0,827.0,720.55,530.75
2016,6,7,15,15,837.0,121.0,2.25,29.5,787.5,673.62,499.4
2016,6,7,15,30,826.0,119.0,2.2,29.0,748.0,624.01,464.8
2016,6,7,15,45,811.0,116.5,2.2,29.0,703.5,572.25,426.98
2016,6,7,16,0,796.0,114.0,2.2,29.0,659.0,520.44,388.04
2016,6,7,16,15,777.5,110.5,2.1,29.0,610.0,466.25,345.98
2016,6,7,16,30,759.0,107.0,2.0,29.0,561.0,412.87,303.42
2016,6,7,16,45,738.5,101.5,1.9,29.0,510.0,358.01,258.75
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,301.92,212.27
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,247.57,167.28
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,196.53,125.22
2016,6,7,17,45,607.5,80.0,1.55,28.0,298.5,146.36,86.04
2016,6,7,18,0,562.0,74.0,1.5,28.0,245.0,101.38,55.17
2016,6,7,18,15,497.5,65.5,1.35,27.0,194.5,59.1,34.11
2016,6,7,18,30,433.0,57.0,1.2,26.0,144.0,41.35,29.58
2016,6,7,18,45,336.0,45.0,1.1,25.0,100.0,33.92,22.95
2016,6,7,19,0,239.0,33.0,1.0,24.0,56.0,25.41,14.76
2016,6,7,19,15,119.5,16.5,1.05,23.5,28.0,12.83,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,74.0,16.0,0.25,21.5,22.5,25.02,0.0
2016,6,8,6,0,148.0,32.0,0.2,22.0,45.0,67.32,38.66
2016,6,8,6,15,238.0,47.5,0.35,22.5,85.5,113.35,77.04
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,169.64,122.75
2016,6,8,6,45,420.0,67.5,0.7,23.5,174.5,226.34,169.47
2016,6,8,7,0,512.0,72.0,0.9,24.0,223.0,291.71,222.91
2016,6,8,7,15,512.5,90.0,1.1,24.5,267.5,338.94,262.0
2016,6,8,7,30,513.0,108.0,1.3,25.0,312.0,385.4,299.09
2016,6,8,7,45,593.5,106.5,1.55,25.5,376.0,455.17,353.13
2016,6,8,8,0,674.0,105.0,1.8,26.0,440.0,531.49,410.66
2016,6,8,8,15,630.5,132.0,1.9,26.0,473.0,563.58,433.44
2016,6,8,8,30,587.0,159.0,2.0,26.0,506.0,589.82,451.52
2016,6,8,8,45,515.5,204.0,2.15,26.5,528.0,606.08,460.46
2016,6,8,9,0,444.0,249.0,2.3,27.0,550.0,617.7,465.62
2016,6,8,9,15,341.0,300.5,2.35,27.0,541.0,596.92,447.54
2016,6,8,9,30,238.0,352.0,2.4,27.0,532.0,567.35,423.11
2016,6,8,9,45,387.5,323.5,2.45,27.5,635.0,682.4,506.12
2016,6,8,10,0,537.0,295.0,2.5,28.0,738.0,805.21,590.6
2016,6,8,10,15,359.0,366.5,2.5,28.0,668.5,718.79,525.59
2016,6,8,10,30,181.0,438.0,2.5,28.0,599.0,622.79,454.14
2016,6,8,10,45,228.5,445.0,2.5,28.5,654.0,677.79,492.17
2016,6,8,11,0,276.0,452.0,2.5,29.0,709.0,739.81,533.07
2016,6,8,11,15,556.5,304.0,2.5,29.0,835.5,873.83,630.35
2016,6,8,11,30,837.0,156.0,2.5,29.0,962.0,996.82,710.68
2016,6,8,11,45,824.0,168.0,2.5,29.0,970.0,1002.52,712.68
2016,6,8,12,0,811.0,180.0,2.5,29.0,978.0,998.98,710.1
2016,6,8,12,15,625.0,312.5,2.5,29.0,929.0,943.21,672.61
2016,6,8,12,30,439.0,445.0,2.5,29.0,880.0,882.82,627.22
2016,6,8,12,45,298.5,475.5,2.55,29.0,771.0,765.32,547.49
2016,6,8,13,0,158.0,506.0,2.6,29.0,662.0,650.37,467.34
2016,6,8,13,15,476.5,345.5,2.6,29.0,808.0,790.86,573.48
2016,6,8,13,30,795.0,185.0,2.6,29.0,954.0,911.3,657.37
2016,6,8,13,45,790.0,183.5,2.65,29.0,934.5,883.08,638.78
2016,6,8,14,0,785.0,182.0,2.7,29.0,915.0,852.6,619.91
2016,6,8,14,15,558.0,296.0,2.7,29.0,810.0,746.96,546.0
2016,6,8,14,30,331.0,410.0,2.7,29.0,705.0,652.09,475.82
2016,6,8,14,45,538.0,293.0,2.7,29.0,750.0,682.72,503.3
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,695.85,516.99
2016,6,8,15,15,731.5,172.5,2.7,28.5,756.5,649.34,484.85
2016,6,8,15,30,718.0,169.0,2.7,28.0,718.0,602.39,451.94
2016,6,8,15,45,701.0,165.0,2.7,28.0,674.0,552.77,415.35
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,503.53,378.12
2016,6,8,16,15,508.5,202.0,2.6,27.5,536.5,421.22,315.93
2016,6,8,16,30,333.0,243.0,2.5,27.0,443.0,357.58,267.93
2016,6,8,16,45,463.0,188.5,2.4,27.0,439.0,333.76,247.07
2016,6,8,17,0,593.0,134.0,2.3,27.0,435.0,298.04,214.37
2016,6,8,17,15,557.5,126.0,2.15,26.5,383.0,247.19,172.6
2016,6,8,17,30,522.0,118.0,2.0,26.0,331.0,200.17,134.27
2016,6,8,17,45,478.0,107.0,1.85,26.0,280.5,152.94,97.44
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,110.67,67.78
2016,6,8,18,15,370.5,83.5,1.6,25.5,181.5,71.72,46.43
2016,6,8,18,30,307.0,71.0,1.5,25.0,133.0,52.58,39.25
2016,6,8,18,45,226.5,53.5,1.4,24.5,92.0,40.54,28.57
2016,6,8,19,0,146.0,36.0,1.3,24.0,51.0,29.7,18.27
2016,6,8,19,15,73.0,18.0,1.35,23.5,25.5,15.25,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,15.5,1.0,21.5,22.5,24.56,0.0
2016,6,9,6,0,149.0,31.0,1.1,22.0,45.0,66.26,37.82
2016,6,9,6,15,240.5,46.5,1.0,22.5,85.5,112.7,76.59
2016,6,9,6,30,332.0,62.0,0.9,23.0,126.0,169.54,122.85
2016,6,9,6,45,404.0,72.5,0.85,23.5,175.0,224.21,168.22
2016,6,9,7,0,476.0,83.0,0.8,24.0,224.0,288.51,220.42
2016,6,9,7,15,523.5,91.5,1.0,24.5,275.5,345.24,266.44
2016,6,9,7,30,571.0,100.0,1.2,25.0,327.0,406.15,314.48
2016,6,9,7,45,609.5,105.0,1.4,25.5,379.5,462.16,357.67
2016,6,9,8,0,648.0,110.0,1.6,26.0,432.0,520.75,401.63
2016,6,9,8,15,674.5,115.5,1.7,26.0,483.0,574.28,441.1
2016,6,9,8,30,701.0,121.0,1.8,26.0,534.0,628.63,480.27
2016,6,9,8,45,721.5,125.0,1.95,26.5,582.0,677.4,513.79
2016,6,9,9,0,742.0,129.0,2.1,27.0,630.0,724.05,544.2
2016,6,9,9,15,757.5,132.0,2.2,27.0,674.5,766.74,572.29
2016,6,9,9,30,773.0,135.0,2.3,27.0,719.0,808.18,599.33
2016,6,9,9,45,785.5,137.5,2.4,27.5,758.5,844.95,621.85
2016,6,9,10,0,798.0,140.0,2.5,28.0,798.0,879.83,642.94
2016,6,9,10,15,564.0,273.5,2.6,28.0,748.5,819.95,599.94
2016,6,9,10,30,330.0,407.0,2.7,28.0,699.0,739.31,538.21
2016,6,9,10,45,579.5,277.5,2.8,28.5,809.0,859.88,626.61
2016,6,9,11,0,829.0,148.0,2.9,29.0,919.0,969.76,698.13
2016,6,9,11,15,833.5,149.5,2.95,29.0,938.5,982.8,705.3
2016,6,9,11,30,838.0,151.0,3.0,29.0,958.0,992.75,711.44
2016,6,9,11,45,842.5,150.5,3.1,29.5,971.0,997.59,713.41
2016,6,9,12,0,847.0,150.0,3.2,30.0,984.0,999.28,713.49
2016,6,9,12,15,848.0,150.0,3.25,30.0,988.0,994.82,710.81
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,987.31,706.34
2016,6,9,12,45,847.5,150.5,3.35,30.0,988.5,974.9,698.83
2016,6,9,13,0,846.0,151.0,3.4,30.0,985.0,959.65,689.57
2016,6,9,13,15,843.5,150.0,3.4,30.0,973.5,939.19,676.68
2016,6,9,13,30,841.0,149.0,3.4,30.0,962.0,915.98,662.05
2016,6,9,13,45,836.5,148.0,3.4,30.0,943.0,888.3,644.5
2016,6,9,14,0,832.0,147.0,3.4,30.0,924.0,858.17,625.31
2016,6,9,14,15,825.5,145.0,3.35,30.0,898.0,823.12,602.51
2016,6,9,14,30,819.0,143.0,3.3,30.0,872.0,786.52,578.58
2016,6,9,14,45,790.5,153.0,3.3,30.0,834.5,741.87,549.22
2016,6,9,15,0,762.0,163.0,3.3,30.0,797.0,697.27,518.52
2016,6,9,15,15,749.5,160.0,3.25,29.5,758.5,651.63,487.01
2016,6,9,15,30,737.0,157.0,3.2,29.0,720.0,603.64,453.08
2016,6,9,15,45,544.0,221.5,3.2,29.0,623.5,515.45,386.47
2016,6,9,16,0,351.0,286.0,3.2,29.0,527.0,445.17,332.8
2016,6,9,16,15,504.0,214.0,3.1,29.0,531.5,430.29,321.66
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,400.72,297.03
2016,6,9,16,45,628.0,136.5,2.95,29.0,485.5,347.95,254.26
2016,6,9,17,0,599.0,131.0,2.9,29.0,435.0,297.8,212.92
2016,6,9,17,15,563.5,123.5,2.7,28.5,383.5,247.05,171.35
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,200.27,133.3
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.0,152.97,96.78
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,110.74,67.36
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.0,71.55,45.77
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,51.73,38.37
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,40.49,28.41
2016,6,9,19,0,151.0,37.0,1.6,25.0,52.0,28.63,17.38
2016,6,9,19,15,75.5,18.5,1.65,24.5,26.0,15.66,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,26.98,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,73.47,41.36
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,120.83,81.25
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,180.87,130.52
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,236.44,177.56
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,299.17,229.83
2016,6,10,7,15,578.0,78.5,1.9,24.0,281.0,355.88,277.01
2016,6,10,7,30,624.0,85.0,2.0,24.0,333.0,416.58,326.08
2016,6,10,7,45,406.0,147.0,2.1,24.5,317.5,390.31,305.23
2016,6,10,8,0,188.0,209.0,2.2,25.0,302.0,332.77,258.52
2016,6,10,8,15,278.5,218.5,2.25,25.5,374.0,415.69,321.88
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,500.73,384.74
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,614.83,469.85
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,732.23,552.19
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,775.45,579.51
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,817.28,606.12
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,849.54,624.83
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,883.87,644.78
2016,6,10,10,15,838.0,123.0,2.4,28.0,838.5,912.63,662.17
2016,6,10,10,30,846.0,125.0,2.4,28.0,872.0,938.81,677.88
2016,6,10,10,45,852.5,126.0,2.4,28.5,899.0,959.77,688.86
2016,6,10,11,0,859.0,127.0,2.4,29.0,926.0,977.81,698.01
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.5,990.82,705.44
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,1000.67,711.0
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,1005.8,712.79
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,1007.69,712.69
2016,6,10,12,15,882.0,124.5,2.5,30.0,996.5,1003.79,710.05
2016,6,10,12,30,883.0,125.0,2.5,30.0,1001.0,996.71,705.56
2016,6,10,12,45,882.0,125.0,2.55,30.5,997.5,984.09,696.78
2016,6,10,13,0,881.0,125.0,2.6,31.0,994.0,968.46,686.24
2016,6,10,13,15,879.0,124.5,2.6,31.0,983.0,948.42,673.92
2016,6,10,13,30,877.0,124.0,2.6,31.0,972.0,925.47,659.81
2016,6,10,13,45,872.0,123.5,2.6,31.0,953.0,897.02,642.18
2016,6,10,14,0,867.0,123.0,2.6,31.0,934.0,866.02,622.87
2016,6,10,14,15,525.5,283.0,2.6,31.0,770.5,708.3,514.96
2016,6,10,14,30,184.0,443.0,2.6,31.0,607.0,567.71,410.51
2016,6,10,14,45,229.0,417.5,2.65,31.0,613.5,568.17,413.34
2016,6,10,15,0,274.0,392.0,2.7,31.0,620.0,563.04,411.31
2016,6,10,15,15,251.5,375.5,2.65,30.5,577.5,518.07,380.45
2016,6,10,15,30,229.0,359.0,2.6,30.0,535.0,476.93,352.01
2016,6,10,15,45,504.5,236.0,2.6,30.0,592.0,506.36,377.17
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,513.16,383.02
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,460.11,342.16
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,407.83,300.95
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,350.75,254.73
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,298.6,211.4
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,245.73,167.55
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,196.18,126.65
2016,6,10,17,45,564.0,86.0,1.85,28.0,292.0,147.58,88.88
2016,6,10,18,0,510.0,81.0,1.7,28.0,239.0,105.17,59.8
2016,6,10,18,15,446.5,71.5,1.55,27.5,190.0,64.85,38.63
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,45.39,32.87
2016,6,10,18,45,288.0,49.0,1.3,26.5,98.0,36.82,25.24
2016,6,10,19,0,193.0,36.0,1.2,26.0,55.0,27.77,16.68
2016,6,10,19,15,96.5,18.0,1.2,25.5,27.5,14.0,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,22.44,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,57.05,32.34
2016,6,11,6,15,193.0,49.5,2.2,23.5,81.5,104.55,71.48
2016,6,11,6,30,278.0,67.0,2.4,24.0,121.0,158.86,115.69
2016,6,11,6,45,350.0,79.0,2.6,24.5,168.5,212.09,160.03
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,272.98,210.29
2016,6,11,7,15,211.0,78.5,2.9,25.0,141.0,180.82,140.84
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,63.79,46.43
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,105.56,79.82
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,147.96,112.89
2016,6,11,8,15,326.5,143.5,3.25,26.0,336.0,373.13,293.4
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,610.91,473.89
2016,6,11,8,45,669.0,144.5,3.35,26.5,568.5,658.83,506.14
2016,6,11,9,0,686.0,152.0,3.4,27.0,616.0,706.29,538.31
2016,6,11,9,15,703.0,156.0,3.4,27.0,660.0,749.28,566.82
2016,6,11,9,30,720.0,160.0,3.4,27.0,704.0,791.29,594.34
2016,6,11,9,45,724.0,169.0,3.45,27.5,741.0,825.95,615.6
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,858.37,635.18
2016,6,11,10,15,738.5,181.0,3.5,28.0,811.5,888.12,653.84
2016,6,11,10,30,749.0,184.0,3.5,28.0,845.0,912.37,668.8
2016,6,11,10,45,748.5,192.0,3.55,28.5,870.0,931.9,679.63
2016,6,11,11,0,748.0,200.0,3.6,29.0,895.0,948.53,688.6
2016,6,11,11,15,753.0,201.5,3.6,29.0,914.5,961.15,696.09
2016,6,11,11,30,758.0,203.0,3.6,29.0,934.0,970.93,701.85
2016,6,11,11,45,530.0,341.0,3.6,29.0,855.5,885.76,641.1
2016,6,11,12,0,302.0,479.0,3.6,29.0,777.0,789.07,568.8
2016,6,11,12,15,529.0,346.5,3.55,29.0,871.0,882.37,639.33
2016,6,11,12,30,756.0,214.0,3.5,29.0,965.0,963.69,696.16
2016,6,11,12,45,514.5,351.5,3.5,29.5,862.0,856.62,619.02
2016,6,11,13,0,273.0,489.0,3.5,30.0,759.0,746.13,536.46
2016,6,11,13,15,511.5,349.5,3.45,30.0,847.5,827.91,600.07
2016,6,11,13,30,750.0,210.0,3.4,30.0,936.0,894.69,648.89
2016,6,11,13,45,746.0,207.5,3.4,30.0,917.5,869.0,631.88
2016,6,11,14,0,742.0,205.0,3.4,30.0,899.0,839.27,612.83
2016,6,11,14,15,734.5,202.5,3.35,30.0,873.0,804.62,590.18
2016,6,11,14,30,727.0,200.0,3.3,30.0,847.0,768.34,566.24
2016,6,11,14,45,698.0,208.5,3.25,30.0,811.0,724.72,535.71
2016,6,11,15,0,669.0,217.0,3.2,30.0,775.0,681.44,505.04
2016,6,11,15,15,655.5,212.5,3.15,30.0,737.0,637.2,473.7
2016,6,11,15,30,642.0,208.0,3.1,30.0,699.0,592.71,441.59
2016,6,11,15,45,624.0,202.5,3.05,30.0,656.5,544.7,406.32
2016,6,11,16,0,606.0,197.0,3.0,30.0,614.0,497.34,370.77
2016,6,11,16,15,583.0,189.5,2.9,29.5,567.0,446.67,332.65
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,397.52,294.72
2016,6,11,16,45,533.5,173.0,2.7,29.0,471.0,347.44,254.78
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,299.75,216.11
2016,6,11,17,15,470.5,153.5,2.4,28.5,371.5,250.77,176.84
