Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,30,434.0,143.0,2.2,28.0,321.0,205.66,140.92
2016,6,11,17,45,389.0,129.0,2.05,28.0,271.5,160.38,106.21
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,120.23,77.94
2016,6,11,18,15,284.5,98.5,1.8,27.5,175.0,86.6,58.9
2016,6,11,18,30,225.0,82.0,1.7,27.0,128.0,64.36,48.82
2016,6,11,18,45,154.5,60.5,1.65,26.5,88.0,48.5,34.98
2016,6,11,19,0,84.0,39.0,1.6,26.0,48.0,32.01,20.12
2016,6,11,19,15,42.0,19.5,1.65,25.5,24.0,17.44,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,21.98,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,55.74,31.44
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,99.69,67.88
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,155.9,113.74
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,208.53,157.49
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,268.62,206.99
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,278.82,217.63
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,284.16,222.69
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,343.16,268.81
2016,6,12,8,0,343.0,186.0,3.2,26.0,356.0,407.09,317.62
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,451.99,351.05
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,496.84,383.85
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,533.26,408.72
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,568.08,431.94
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,575.52,433.86
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,578.28,432.43
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,629.69,467.8
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,682.16,503.01
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,744.69,546.74
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,815.61,595.08
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,838.77,608.97
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,859.87,621.77
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,878.83,633.32
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,895.72,643.53
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,904.05,647.33
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,910.27,649.86
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,899.01,641.69
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,885.88,632.5
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,847.86,607.35
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,811.32,583.12
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,778.65,560.48
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,746.15,537.82
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,770.48,557.05
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,789.59,572.21
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,724.93,527.27
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,663.95,484.79
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,633.29,464.32
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,601.94,442.92
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,541.71,399.91
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,485.45,359.39
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,358.87,267.09
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,246.63,183.56
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,292.85,219.5
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,333.1,249.06
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,305.11,226.56
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,274.84,201.3
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,240.76,171.89
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,203.03,138.59
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,158.21,103.94
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,118.06,75.48
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,80.38,53.43
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,62.2,47.03
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,47.4,34.09
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,32.02,20.19
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,23.43,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,59.76,33.71
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,107.93,73.48
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,163.8,119.14
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,219.19,165.29
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,285.72,220.3
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,342.28,266.95
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,403.17,315.78
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,462.2,361.98
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,524.79,409.6
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,525.66,407.91
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,508.63,392.2
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,617.67,474.66
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,728.89,553.89
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,771.75,580.4
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,813.25,605.93
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,727.87,540.82
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,609.17,448.0
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,675.89,495.34
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,736.89,537.16
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,699.57,507.29
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,652.17,471.14
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,831.02,603.35
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,994.36,711.68
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,998.51,712.62
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,999.43,712.87
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,920.73,660.74
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,829.31,592.93
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,709.4,508.55
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,587.3,420.88
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,765.22,555.09
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,915.79,658.45
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,887.74,639.47
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,857.3,620.2
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,822.76,598.12
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,786.17,574.56
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,744.26,547.21
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,701.12,518.56
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,504.69,375.4
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,344.4,253.97
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,399.98,297.21
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,441.05,327.51
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,415.85,308.93
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,380.63,281.9
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,328.71,241.46
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,280.74,203.75
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,234.9,168.26
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,191.05,134.74
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,152.62,105.08
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,117.04,79.1
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,83.7,57.68
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,60.7,45.58
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,45.88,32.7
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,32.22,20.29
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,16.68,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,21.8,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,55.07,31.16
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,99.0,67.45
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,155.83,113.72
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,207.66,157.12
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,265.85,205.33
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,218.77,170.91
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,144.03,111.08
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,175.81,135.99
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,213.21,164.75
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,180.08,138.01
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,150.63,114.11
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,202.0,153.64
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,254.3,192.94
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,316.19,238.77
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,373.46,280.11
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,335.48,250.32
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,290.81,215.93
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,386.26,286.02
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,476.7,350.29
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,441.91,323.5
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,406.6,296.89
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,401.03,292.86
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,395.32,288.65
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,420.7,306.14
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,445.73,323.13
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,419.35,304.44
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,388.89,282.95
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,594.44,432.33
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,787.98,565.57
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,861.9,622.88
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,919.73,663.51
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,892.35,646.26
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,862.36,627.7
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,755.38,553.29
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,660.35,481.25
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,693.23,511.49
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,708.54,527.32
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,596.61,444.29
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,507.51,376.46
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,521.09,389.9
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,513.79,385.52
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,461.02,344.58
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,409.08,303.29
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,352.6,257.15
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,300.69,213.67
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,248.01,169.73
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,198.59,128.7
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,149.79,90.18
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,106.18,59.45
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,65.57,37.72
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,44.38,31.9
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,36.28,24.72
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,27.64,16.66
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,13.93,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,19.03,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,44.78,25.24
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,89.76,62.0
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,139.91,102.49
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,192.04,145.12
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,256.26,197.35
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,310.55,241.85
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,369.68,289.38
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,427.34,334.52
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,489.73,382.27
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,544.96,423.12
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,598.83,462.07
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,652.01,500.1
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,706.72,538.36
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,750.06,567.28
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,792.4,595.24
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,831.08,619.75
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,871.4,645.16
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,900.68,663.61
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,927.57,680.47
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,951.48,694.27
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,967.53,702.88
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,980.89,710.54
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,991.18,716.26
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,997.89,718.66
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,1001.48,719.14
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,997.81,715.74
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,991.01,710.82
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,979.26,701.59
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,964.55,690.6
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,944.52,677.42
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,921.65,662.49
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,893.77,644.32
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,863.35,624.51
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,829.24,602.22
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,792.96,578.42
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,752.5,551.68
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,710.49,523.73
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,663.85,491.19
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,617.02,457.3
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,566.82,420.38
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,516.53,382.49
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,463.8,342.39
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,411.84,301.7
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,355.51,256.81
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,303.35,213.99
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,250.56,170.29
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,200.96,129.35
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,151.7,90.63
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,107.03,59.1
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,65.06,36.58
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,42.48,30.3
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,35.46,24.06
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,27.62,16.69
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,13.91,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,23.27,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,59.4,33.18
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,107.61,72.96
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,163.74,118.51
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,219.76,165.02
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,287.1,220.54
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,344.12,268.02
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,405.52,317.89
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,464.32,364.09
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,526.75,411.79
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,580.15,451.18
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,632.86,489.03
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,683.5,523.71
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,734.21,557.07
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,777.64,584.6
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,819.68,610.8
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,852.7,630.7
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,887.99,652.01
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,917.16,670.17
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,943.74,686.6
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,965.51,698.7
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,984.41,708.94
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,997.33,716.55
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,1007.04,722.21
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,1010.98,722.8
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,1011.61,721.39
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,1007.47,718.53
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,1000.14,713.76
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,987.78,705.86
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,972.42,696.13
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,952.18,683.08
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,929.04,668.21
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,901.28,650.34
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,870.91,630.76
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,836.35,608.34
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,799.57,584.36
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,757.58,556.69
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,714.38,527.99
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,668.42,495.85
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,619.8,460.6
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,569.38,423.38
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,518.87,385.16
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,465.9,344.75
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,413.68,303.73
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,359.88,260.02
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,305.19,214.9
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,251.88,170.87
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,201.77,129.59
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,152.62,91.2
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,108.59,60.35
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,67.02,38.03
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,44.24,31.79
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,36.62,25.03
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.42,17.36
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.31,0.14
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,25.52,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,68.93,38.41
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,116.66,78.55
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,175.9,126.98
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,236.02,177.26
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,304.88,234.47
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,362.61,282.4
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,424.36,332.06
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,483.49,378.46
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,544.87,425.21
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,598.78,464.77
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,653.07,503.39
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,703.64,536.7
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,750.56,566.82
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,793.81,593.68
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,835.47,619.02
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,872.75,641.26
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,907.96,661.89
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,936.81,679.22
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,962.91,694.73
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,984.56,706.23
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,1003.17,715.77
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,1015.61,722.57
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,1024.73,727.37
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,1028.95,727.7
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,1029.75,726.01
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,1025.64,722.49
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,1018.2,717.02
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,1004.58,706.72
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,987.84,694.63
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,967.03,681.52
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,943.21,666.58
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,915.11,648.95
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,884.29,629.57
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,849.15,607.36
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,811.68,583.55
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,769.7,556.61
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,725.97,528.28
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,679.68,497.79
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,632.19,464.06
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,581.06,427.15
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,529.49,388.9
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,476.04,348.65
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,419.81,305.16
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,364.61,260.65
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,310.84,216.19
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,256.2,171.02
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,204.35,128.17
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,153.13,87.85
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,103.32,52.51
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,58.7,29.0
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,33.64,22.76
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,28.65,18.35
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,23.29,13.26
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,11.38,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,24.26,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,65.29,36.18
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,111.71,74.99
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,169.26,121.65
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,223.6,167.12
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,287.88,220.19
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,345.06,267.37
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,406.59,316.67
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,462.54,359.78
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,520.79,403.18
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,574.12,442.23
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,628.27,480.73
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,678.17,513.89
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,726.31,543.73
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,769.73,569.97
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,811.86,594.58
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,849.73,614.93
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,885.86,633.52
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,910.64,644.36
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,937.7,656.32
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,960.54,665.19
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,980.62,672.05
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,993.86,680.0
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,1003.96,686.27
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,1007.28,688.22
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,1007.27,688.31
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,1003.17,687.4
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,995.99,684.7
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,984.89,679.65
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,970.86,672.81
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,951.51,662.03
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,929.33,649.52
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,901.64,633.53
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,871.37,615.83
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,837.05,594.91
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,800.6,572.48
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,759.24,547.07
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,715.92,520.01
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,669.43,488.63
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,622.11,455.68
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,571.46,419.53
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,520.98,382.5
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,467.88,343.12
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,413.08,301.32
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,339.16,245.46
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,285.36,205.77
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,250.12,174.41
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,204.79,133.24
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,156.92,96.32
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,115.44,67.58
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,74.39,44.67
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,49.77,36.45
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,40.16,28.01
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,30.0,18.71
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,15.1,1.17
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,21.03,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,53.39,29.12
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,97.39,65.74
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,154.12,111.77
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,198.28,149.07
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,247.87,190.44
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,311.99,242.15
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,383.27,298.17
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,420.92,326.92
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,455.14,352.01
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,493.25,379.24
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,528.48,403.45
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,588.62,445.82
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,652.12,489.25
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,626.32,465.89
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,582.5,430.35
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,659.41,484.6
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,747.71,543.99
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,696.45,504.82
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,637.76,461.15
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,655.33,473.12
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,679.15,488.57
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,546.2,395.51
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,411.5,298.64
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,400.58,291.44
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,384.35,279.95
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,565.25,410.14
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,732.85,524.81
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,853.88,614.29
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,952.71,681.73
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,712.38,518.23
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,473.01,342.16
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,579.09,420.84
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,676.67,490.05
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,685.24,497.9
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,687.66,501.9
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,574.59,420.98
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,473.08,347.01
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,557.02,415.11
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,614.79,460.86
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,565.8,424.07
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,516.38,386.7
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,386.14,288.66
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,293.6,219.43
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,312.65,230.89
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,305.5,217.49
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,252.86,173.68
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,203.41,132.71
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,154.04,93.38
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,109.1,61.0
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,67.48,38.01
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,43.12,31.01
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,35.75,24.46
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,27.53,16.82
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,13.86,0.9
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,23.76,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,64.32,34.88
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,109.85,73.39
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,166.07,119.14
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,221.47,165.52
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,283.47,216.87
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,339.54,262.82
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,399.81,310.7
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,456.05,354.19
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,515.04,398.39
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,567.61,436.12
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,619.57,472.25
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,597.72,450.84
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,552.43,412.65
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,676.26,504.26
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,802.81,589.73
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,839.3,609.74
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,869.37,626.07
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,898.98,641.92
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,926.13,656.0
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,775.73,552.83
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,591.85,419.06
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,799.15,568.86
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,991.88,691.23
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,903.83,632.04
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,798.21,556.37
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,901.56,632.31
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,989.74,687.79
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,978.69,679.33
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,964.65,670.2
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,841.95,591.4
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,720.92,505.15
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,710.46,500.46
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,698.4,493.76
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,756.36,540.72
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,795.69,570.2
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,752.23,542.52
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,707.82,514.52
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,662.31,483.87
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,615.95,451.64
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,566.46,416.34
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,516.92,379.98
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,464.72,341.23
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,410.76,299.98
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,357.15,257.25
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,305.62,215.2
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,253.54,172.72
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,204.85,133.03
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,156.46,95.5
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,113.33,65.16
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,73.04,42.9
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,48.15,35.1
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,39.71,27.65
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.79,19.39
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.48,1.89
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,22.72,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,58.31,31.27
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,106.4,71.49
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,162.54,117.11
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,216.14,161.77
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,279.6,213.84
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,335.97,259.97
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,396.77,308.22
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,453.24,351.9
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,512.48,396.3
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,565.76,434.46
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,619.93,471.94
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,669.02,503.33
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,716.28,531.17
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,759.81,558.16
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,802.13,583.83
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,838.78,604.1
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,873.55,622.76
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,903.98,640.13
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,931.99,655.85
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,862.36,607.15
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,771.69,539.89
2016,6,21,11,15,359.5,415.0,1.75,33.0,755.0,784.94,550.57
2016,6,21,11,30,395.0,392.0,1.8,33.0,771.0,802.69,563.1
2016,6,21,11,45,351.0,434.0,1.9,33.5,775.0,795.48,555.87
2016,6,21,12,0,307.0,476.0,2.0,34.0,779.0,791.28,550.7
2016,6,21,12,15,587.0,305.5,2.05,34.0,887.5,899.14,629.07
2016,6,21,12,30,867.0,135.0,2.1,34.0,996.0,991.79,688.14
2016,6,21,12,45,866.0,135.0,2.15,34.0,993.0,979.8,680.4
2016,6,21,13,0,865.0,135.0,2.2,34.0,990.0,964.88,671.95
2016,6,21,13,15,862.5,134.5,2.25,34.0,979.0,945.14,660.54
2016,6,21,13,30,860.0,134.0,2.3,34.0,968.0,922.57,647.39
