Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,45,855.0,133.5,2.35,34.5,949.5,895.0,629.76
2016,6,21,14,0,850.0,133.0,2.4,35.0,931.0,864.93,610.54
2016,6,21,14,15,844.5,131.5,2.4,34.5,906.0,831.12,590.95
2016,6,21,14,30,839.0,130.0,2.4,34.0,881.0,795.15,569.74
2016,6,21,14,45,836.0,125.0,2.45,34.0,850.0,755.81,545.23
2016,6,21,15,0,833.0,120.0,2.5,34.0,819.0,714.46,519.09
2016,6,21,15,15,822.5,118.0,2.5,34.0,781.0,668.97,488.74
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,622.47,456.06
2016,6,21,15,45,798.5,113.5,2.5,34.0,700.0,570.87,419.07
2016,6,21,16,0,785.0,111.0,2.5,34.0,657.0,520.77,382.08
2016,6,21,16,15,767.5,107.5,2.45,33.5,609.5,467.82,342.6
2016,6,21,16,30,750.0,104.0,2.4,33.0,562.0,415.56,302.36
2016,6,21,16,45,728.5,99.5,2.4,33.0,512.0,361.8,259.38
2016,6,21,17,0,707.0,95.0,2.4,33.0,462.0,309.64,216.63
2016,6,21,17,15,676.0,90.5,2.3,32.5,409.5,253.91,171.2
2016,6,21,17,30,645.0,86.0,2.2,32.0,357.0,203.93,130.23
2016,6,21,17,45,607.0,79.0,2.1,31.5,305.5,154.02,91.0
2016,6,21,18,0,569.0,72.0,2.0,31.0,254.0,108.39,58.48
2016,6,21,18,15,508.5,64.5,1.8,30.0,204.0,65.9,35.31
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,40.34,28.4
2016,6,21,18,45,360.5,46.0,1.45,28.5,110.0,33.87,22.67
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,26.91,16.18
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,13.44,1.06
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,23.15,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,62.7,33.07
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,109.14,72.37
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,166.39,118.92
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,222.6,166.11
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,285.54,218.48
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,341.77,264.93
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,402.25,313.4
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,458.72,357.44
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,517.7,402.0
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,570.88,440.8
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,623.5,478.07
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,672.79,511.3
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,721.75,542.86
2016,6,22,9,15,780.5,118.0,3.4,30.5,672.5,765.5,570.24
2016,6,22,9,30,796.0,121.0,3.4,31.0,717.0,808.01,596.35
2016,6,22,9,45,808.0,123.0,3.4,31.5,757.0,844.88,618.31
2016,6,22,10,0,820.0,125.0,3.4,32.0,797.0,875.25,635.73
2016,6,22,10,15,828.5,127.0,3.45,32.0,831.0,904.62,654.0
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,931.49,670.62
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.5,953.7,682.85
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,973.08,693.28
2016,6,22,11,15,615.0,278.5,3.65,33.0,855.0,905.68,648.02
2016,6,22,11,30,378.0,426.0,3.7,33.0,790.0,815.26,580.8
2016,6,22,11,45,335.5,453.5,3.75,33.5,779.5,799.77,568.29
2016,6,22,12,0,293.0,481.0,3.8,34.0,769.0,782.37,554.11
2016,6,22,12,15,587.0,303.5,3.85,34.0,885.0,897.3,640.03
2016,6,22,12,30,881.0,126.0,3.9,34.0,1001.0,997.03,705.75
2016,6,22,12,45,881.5,125.0,3.95,34.0,998.5,985.47,697.98
2016,6,22,13,0,882.0,124.0,4.0,34.0,996.0,970.88,689.15
2016,6,22,13,15,880.0,123.5,4.0,34.0,985.0,951.38,676.96
2016,6,22,13,30,878.0,123.0,4.0,34.0,974.0,928.96,662.95
2016,6,22,13,45,584.5,288.0,4.05,34.5,850.0,805.01,578.6
2016,6,22,14,0,291.0,453.0,4.1,35.0,726.0,688.97,491.59
2016,6,22,14,15,575.5,285.5,4.1,34.5,806.5,754.77,546.62
2016,6,22,14,30,860.0,118.0,4.1,34.0,887.0,801.1,582.67
2016,6,22,14,45,838.5,124.5,4.1,34.0,852.0,757.72,553.92
2016,6,22,15,0,817.0,131.0,4.1,34.0,817.0,713.64,524.94
2016,6,22,15,15,806.0,128.5,4.05,34.0,779.0,666.9,492.52
2016,6,22,15,30,795.0,126.0,4.0,34.0,741.0,619.91,458.73
2016,6,22,15,45,460.5,223.5,4.0,34.0,575.0,474.08,350.45
2016,6,22,16,0,126.0,321.0,4.0,34.0,409.0,362.73,266.31
2016,6,22,16,15,426.5,218.0,3.9,33.5,484.0,402.06,297.15
2016,6,22,16,30,727.0,115.0,3.8,33.0,559.0,416.34,305.27
2016,6,22,16,45,507.0,161.5,3.75,32.5,458.0,332.58,242.16
2016,6,22,17,0,287.0,208.0,3.7,32.0,357.0,275.52,200.9
2016,6,22,17,15,449.0,152.0,3.5,31.5,355.5,248.64,174.88
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,206.05,134.03
2016,6,22,17,45,567.0,89.0,3.15,31.0,302.0,157.1,95.41
2016,6,22,18,0,523.0,82.0,3.0,31.0,250.0,113.15,64.04
2016,6,22,18,15,462.0,73.0,2.8,30.0,200.5,71.93,41.09
2016,6,22,18,30,401.0,64.0,2.6,29.0,151.0,46.56,33.62
2016,6,22,18,45,313.5,51.0,2.45,28.5,107.5,38.08,26.17
2016,6,22,19,0,226.0,38.0,2.3,28.0,64.0,29.11,17.97
2016,6,22,19,15,113.0,19.0,2.4,27.5,32.0,14.65,1.83
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,23.11,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,62.23,32.72
2016,6,23,6,15,243.0,44.5,3.25,24.0,82.0,108.68,72.38
2016,6,23,6,30,342.0,59.0,3.4,24.0,122.0,165.75,119.06
2016,6,23,6,45,430.0,66.5,3.55,24.5,172.5,224.1,167.86
2016,6,23,7,0,518.0,74.0,3.7,25.0,223.0,290.74,223.28
2016,6,23,7,15,566.0,81.0,3.7,25.5,275.0,347.84,270.72
2016,6,23,7,30,614.0,88.0,3.7,26.0,327.0,409.18,320.12
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,467.62,366.02
2016,6,23,8,0,709.0,90.0,3.7,27.0,437.0,528.42,412.38
2016,6,23,8,15,733.5,94.0,3.65,27.5,488.5,581.82,451.56
2016,6,23,8,30,758.0,98.0,3.6,28.0,540.0,635.77,489.94
2016,6,23,8,45,782.5,98.5,3.6,28.5,590.0,686.16,523.51
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,736.47,556.07
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,776.44,580.66
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,818.41,606.26
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,855.7,628.54
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,891.03,649.27
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,920.11,665.68
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,946.53,680.29
2016,6,23,10,45,883.0,108.5,3.55,32.5,906.0,968.61,692.36
2016,6,23,11,0,890.0,109.0,3.6,33.0,934.0,987.72,702.55
2016,6,23,11,15,893.5,110.0,3.65,33.0,954.0,1000.78,710.38
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,1010.56,716.27
2016,6,23,11,45,891.5,117.0,3.75,33.5,985.0,1013.01,716.18
2016,6,23,12,0,886.0,123.0,3.8,34.0,996.0,1012.0,714.07
2016,6,23,12,15,887.0,123.5,3.8,34.0,1001.0,1008.7,711.78
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,1002.17,707.57
2016,6,23,12,45,886.5,124.5,3.85,34.0,1003.0,990.08,700.27
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,974.98,691.16
2016,6,23,13,15,882.5,124.5,3.9,34.0,989.0,954.98,678.69
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,932.08,664.41
2016,6,23,13,45,599.0,286.5,3.95,34.0,863.0,816.84,587.45
2016,6,23,14,0,318.0,449.0,4.0,34.0,748.0,708.74,507.23
2016,6,23,14,15,588.5,285.0,3.95,34.0,819.0,765.45,554.48
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,803.57,583.47
2016,6,23,14,45,521.0,265.5,3.9,34.0,727.0,649.12,474.18
2016,6,23,15,0,183.0,410.0,3.9,34.0,564.0,518.26,375.68
2016,6,23,15,15,503.5,261.0,3.85,34.0,656.5,585.0,430.21
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,627.41,464.34
2016,6,23,15,45,808.5,110.5,3.8,34.0,705.0,575.0,425.67
2016,6,23,16,0,793.0,109.0,3.8,34.0,661.0,524.28,387.64
2016,6,23,16,15,629.5,159.5,3.75,33.5,578.0,447.36,329.86
2016,6,23,16,30,466.0,210.0,3.7,33.0,495.0,387.6,284.7
2016,6,23,16,45,585.0,153.5,3.7,32.5,479.0,354.89,257.83
2016,6,23,17,0,704.0,97.0,3.7,32.0,463.0,308.82,218.15
2016,6,23,17,15,673.0,92.0,3.5,31.5,410.5,255.42,173.91
2016,6,23,17,30,642.0,87.0,3.3,31.0,358.0,205.12,132.26
2016,6,23,17,45,593.5,82.0,3.15,31.0,305.0,155.44,93.05
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,111.24,61.63
2016,6,23,18,15,484.5,69.0,2.75,30.0,202.5,69.59,38.55
2016,6,23,18,30,424.0,61.0,2.5,29.0,153.0,43.85,31.35
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,36.87,25.17
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,29.1,17.97
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.64,1.98
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,20.5,22.81,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,41.0,61.3,32.03
2016,6,24,6,15,242.0,44.5,2.15,23.5,81.5,108.26,72.09
2016,6,24,6,30,344.0,59.0,2.3,24.0,122.0,166.03,118.96
2016,6,24,6,45,436.0,65.5,2.5,24.5,173.0,224.7,167.78
2016,6,24,7,0,528.0,72.0,2.7,25.0,224.0,292.1,223.56
2016,6,24,7,15,576.0,78.5,2.75,25.5,276.0,349.15,270.76
2016,6,24,7,30,624.0,85.0,2.8,26.0,328.0,410.43,319.9
2016,6,24,7,45,502.5,129.5,2.85,27.0,344.0,420.58,327.03
2016,6,24,8,0,381.0,174.0,2.9,28.0,360.0,419.99,324.48
2016,6,24,8,15,207.5,199.0,2.95,28.5,302.0,346.62,266.48
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,250.68,189.63
2016,6,24,8,45,162.5,256.5,3.05,29.5,364.5,385.66,292.9
2016,6,24,9,0,291.0,289.0,3.1,30.0,485.0,531.45,399.45
2016,6,24,9,15,319.0,305.0,3.15,30.0,533.0,581.11,433.82
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,631.73,468.87
2016,6,24,9,45,343.0,342.5,3.3,30.5,611.5,660.82,486.94
2016,6,24,10,0,339.0,364.0,3.4,31.0,642.0,688.39,503.87
2016,6,24,10,15,344.5,380.0,3.5,31.0,672.5,717.49,523.07
2016,6,24,10,30,350.0,396.0,3.6,31.0,703.0,745.47,541.42
2016,6,24,10,45,390.5,391.0,3.7,31.5,744.0,784.31,567.16
2016,6,24,11,0,431.0,386.0,3.8,32.0,785.0,828.64,596.07
2016,6,24,11,15,427.5,399.5,3.9,32.0,803.0,841.66,603.98
2016,6,24,11,30,424.0,413.0,4.0,32.0,821.0,852.68,610.83
2016,6,24,11,45,291.5,457.5,4.1,32.0,740.0,759.91,545.16
2016,6,24,12,0,159.0,502.0,4.2,32.0,659.0,664.92,477.08
2016,6,24,12,15,316.5,469.5,4.25,32.0,783.0,790.45,567.18
2016,6,24,12,30,474.0,437.0,4.3,32.0,907.0,910.91,650.33
2016,6,24,12,45,387.5,459.0,4.4,32.0,842.5,837.23,599.19
2016,6,24,13,0,301.0,481.0,4.5,32.0,778.0,766.57,550.34
2016,6,24,13,15,239.5,487.5,4.5,31.5,722.5,704.33,508.11
2016,6,24,13,30,178.0,494.0,4.5,31.0,667.0,645.86,467.67
2016,6,24,13,45,510.0,316.5,4.55,31.0,798.0,767.2,562.67
2016,6,24,14,0,842.0,139.0,4.6,31.0,929.0,864.8,633.36
2016,6,24,14,15,836.0,137.5,4.55,31.0,904.0,830.9,610.34
2016,6,24,14,30,830.0,136.0,4.5,31.0,879.0,794.88,586.57
2016,6,24,14,45,549.5,266.0,4.5,31.0,751.0,670.96,497.23
2016,6,24,15,0,269.0,396.0,4.5,31.0,623.0,565.95,416.84
2016,6,24,15,15,152.0,353.5,4.4,30.5,481.0,435.36,322.96
2016,6,24,15,30,35.0,311.0,4.3,30.0,339.0,315.45,234.39
2016,6,24,15,45,324.5,253.5,4.25,30.0,481.5,424.49,319.75
2016,6,24,16,0,614.0,196.0,4.2,30.0,624.0,506.84,380.72
2016,6,24,16,15,546.5,200.5,4.05,30.0,561.0,445.14,332.93
2016,6,24,16,30,479.0,205.0,3.9,30.0,498.0,389.12,289.5
2016,6,24,16,45,409.5,202.0,3.8,30.0,436.5,332.16,245.38
2016,6,24,17,0,340.0,199.0,3.7,30.0,375.0,285.42,209.07
2016,6,24,17,15,318.5,178.5,3.45,29.5,329.0,240.74,173.88
2016,6,24,17,30,297.0,158.0,3.2,29.0,283.0,198.45,140.51
2016,6,24,17,45,276.0,138.0,2.95,28.5,241.5,159.15,109.94
2016,6,24,18,0,255.0,118.0,2.7,28.0,200.0,122.36,82.66
2016,6,24,18,15,224.0,98.5,2.45,27.5,160.5,88.14,60.13
2016,6,24,18,30,193.0,79.0,2.2,27.0,121.0,62.15,47.07
2016,6,24,18,45,143.5,59.5,2.0,27.0,86.0,47.78,34.47
2016,6,24,19,0,94.0,40.0,1.8,27.0,51.0,32.84,21.12
2016,6,24,19,15,47.0,20.0,1.85,26.5,25.5,16.91,3.35
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,24.0,7.0,6.88,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,13.5,3.62
2016,6,25,6,15,0.0,28.0,2.55,24.0,28.0,27.03,15.93
2016,6,25,6,30,0.0,42.0,2.6,24.0,42.0,40.61,27.46
2016,6,25,6,45,0.0,60.0,2.65,24.5,60.0,58.46,42.28
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,76.29,56.83
2016,6,25,7,15,145.5,110.0,2.85,25.0,166.5,179.72,139.97
2016,6,25,7,30,291.0,142.0,3.0,25.0,255.0,297.86,233.87
2016,6,25,7,45,274.5,169.0,3.2,25.5,288.5,332.16,260.17
2016,6,25,8,0,258.0,196.0,3.4,26.0,322.0,364.22,284.09
2016,6,25,8,15,179.5,224.5,3.55,26.0,317.0,350.02,271.73
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,327.63,252.58
2016,6,25,8,45,68.5,258.5,3.85,26.5,300.0,312.83,239.61
2016,6,25,9,0,36.0,264.0,4.0,27.0,288.0,295.33,224.45
2016,6,25,9,15,103.0,308.5,4.05,27.0,384.5,396.66,301.64
2016,6,25,9,30,170.0,353.0,4.1,27.0,481.0,509.34,384.81
2016,6,25,9,45,174.5,374.5,4.15,27.0,512.0,540.14,405.87
2016,6,25,10,0,179.0,396.0,4.2,27.0,543.0,570.52,426.81
2016,6,25,10,15,149.0,412.5,4.2,27.0,538.5,563.23,419.72
2016,6,25,10,30,119.0,429.0,4.2,27.0,534.0,553.91,411.36
2016,6,25,10,45,127.5,445.5,4.25,27.5,561.0,579.99,428.78
2016,6,25,11,0,136.0,462.0,4.3,28.0,588.0,605.71,445.64
2016,6,25,11,15,110.5,464.5,4.25,28.0,568.5,576.41,423.64
2016,6,25,11,30,85.0,467.0,4.2,28.0,549.0,552.97,405.91
2016,6,25,11,45,42.5,290.0,4.2,28.5,331.0,330.66,245.29
2016,6,25,12,0,0.0,113.0,4.2,29.0,113.0,109.88,78.95
2016,6,25,12,15,2.0,130.5,4.15,29.0,132.5,128.93,93.72
2016,6,25,12,30,4.0,148.0,4.1,29.0,152.0,147.92,108.17
2016,6,25,12,45,4.5,152.5,4.05,29.0,157.5,152.66,111.75
2016,6,25,13,0,5.0,157.0,4.0,29.0,163.0,157.34,115.32
2016,6,25,13,15,2.5,114.0,3.95,29.0,117.0,113.01,81.61
2016,6,25,13,30,0.0,71.0,3.9,29.0,71.0,68.89,47.76
2016,6,25,13,45,8.5,190.0,3.85,29.0,198.5,191.72,141.62
2016,6,25,14,0,17.0,309.0,3.8,29.0,326.0,313.33,231.84
2016,6,25,14,15,17.5,307.0,3.75,29.0,324.0,310.73,229.82
2016,6,25,14,30,18.0,305.0,3.7,29.0,322.0,308.03,228.07
2016,6,25,14,45,9.0,203.0,3.7,29.0,211.5,202.67,150.0
2016,6,25,15,0,0.0,101.0,3.7,29.0,101.0,97.8,70.37
2016,6,25,15,15,0.0,86.5,3.7,28.5,86.5,83.8,59.91
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,69.72,49.2
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,83.27,59.94
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,96.76,70.62
2016,6,25,16,15,0.0,85.0,3.65,28.0,85.0,82.27,59.47
2016,6,25,16,30,0.0,70.0,3.6,28.0,70.0,67.71,48.21
2016,6,25,16,45,3.5,118.5,3.6,28.0,120.5,115.26,85.84
2016,6,25,17,0,7.0,167.0,3.6,28.0,171.0,160.16,121.14
2016,6,25,17,15,3.5,114.5,3.4,27.5,116.5,110.41,82.65
2016,6,25,17,30,0.0,62.0,3.2,27.0,62.0,59.92,42.88
2016,6,25,17,45,0.0,53.0,3.05,27.0,53.0,51.2,36.01
2016,6,25,18,0,0.0,44.0,2.9,27.0,44.0,42.49,29.02
2016,6,25,18,15,0.0,35.0,2.65,26.5,35.0,33.79,21.99
2016,6,25,18,30,0.0,26.0,2.4,26.0,26.0,25.09,15.82
2016,6,25,18,45,0.0,18.5,2.15,25.5,18.5,17.84,9.48
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,10.6,3.08
2016,6,25,19,15,0.0,5.5,1.95,25.0,5.5,5.3,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,23.5,12.0,11.8,0.0
2016,6,26,6,0,0.0,24.0,1.3,24.0,24.0,23.49,10.31
2016,6,26,6,15,25.0,45.0,1.45,24.0,49.5,51.93,34.83
2016,6,26,6,30,50.0,66.0,1.6,24.0,75.0,81.87,59.45
2016,6,26,6,45,78.5,87.0,1.8,24.5,107.0,118.66,89.54
2016,6,26,7,0,107.0,108.0,2.0,25.0,139.0,155.79,119.77
2016,6,26,7,15,84.5,129.5,2.05,25.0,157.0,169.82,131.64
2016,6,26,7,30,62.0,151.0,2.1,25.0,175.0,184.87,143.6
2016,6,26,7,45,354.5,128.0,2.2,25.5,297.5,337.33,264.71
2016,6,26,8,0,647.0,105.0,2.3,26.0,420.0,507.43,395.02
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,511.23,395.25
2016,6,26,8,30,384.0,219.0,2.4,26.0,442.0,497.9,382.85
2016,6,26,8,45,214.5,246.5,2.45,26.5,373.5,412.87,316.05
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,312.8,236.37
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.0,400.71,302.1
2016,6,26,9,30,158.0,353.0,2.6,28.0,471.0,499.21,372.82
2016,6,26,9,45,147.0,374.0,2.7,28.5,488.5,515.58,382.22
2016,6,26,10,0,136.0,395.0,2.8,29.0,506.0,530.71,391.08
2016,6,26,10,15,492.0,256.5,2.85,29.5,684.5,732.48,541.03
2016,6,26,10,30,848.0,118.0,2.9,30.0,863.0,929.82,672.47
2016,6,26,10,45,854.0,120.0,3.0,30.5,890.0,952.06,683.66
2016,6,26,11,0,860.0,122.0,3.1,31.0,917.0,971.37,694.46
2016,6,26,11,15,864.0,123.0,3.15,31.0,937.5,984.65,702.49
2016,6,26,11,30,868.0,124.0,3.2,31.0,958.0,994.76,708.65
2016,6,26,11,45,668.5,277.0,3.25,31.5,924.5,960.44,684.91
2016,6,26,12,0,469.0,430.0,3.3,32.0,891.0,911.1,644.37
2016,6,26,12,15,466.5,434.5,3.3,32.0,895.5,908.22,642.55
2016,6,26,12,30,464.0,439.0,3.3,32.0,900.0,903.31,639.15
2016,6,26,12,45,471.0,434.5,3.35,32.0,901.5,897.05,635.67
2016,6,26,13,0,478.0,430.0,3.4,32.0,903.0,888.87,630.98
2016,6,26,13,15,448.0,424.5,3.4,32.0,864.0,842.94,600.76
2016,6,26,13,30,418.0,419.0,3.4,32.0,825.0,796.76,570.34
2016,6,26,13,45,361.5,433.5,3.4,32.0,780.0,745.73,535.35
2016,6,26,14,0,305.0,448.0,3.4,32.0,735.0,697.13,501.65
2016,6,26,14,15,560.0,295.5,3.35,32.0,804.0,753.46,547.96
2016,6,26,14,30,815.0,143.0,3.3,32.0,873.0,790.83,577.09
2016,6,26,14,45,807.0,140.5,3.3,32.0,841.0,750.44,550.38
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,708.51,522.9
2016,6,26,15,15,706.0,185.5,3.25,32.0,758.5,652.99,482.28
2016,6,26,15,30,613.0,233.0,3.2,32.0,708.0,604.3,445.8
2016,6,26,15,45,581.5,225.5,3.15,32.0,655.0,547.93,405.17
2016,6,26,16,0,550.0,218.0,3.1,32.0,602.0,493.54,365.2
2016,6,26,16,15,450.0,231.5,2.95,31.5,530.5,426.78,315.78
2016,6,26,16,30,350.0,245.0,2.8,31.0,459.0,372.08,274.98
2016,6,26,16,45,508.0,176.5,2.7,31.0,457.0,347.59,253.96
2016,6,26,17,0,666.0,108.0,2.6,31.0,455.0,307.63,218.22
2016,6,26,17,15,633.5,102.5,2.3,30.5,403.5,255.38,175.17
2016,6,26,17,30,601.0,97.0,2.0,30.0,352.0,206.44,134.92
2016,6,26,17,45,557.0,90.0,1.7,29.5,300.0,157.91,96.78
2016,6,26,18,0,513.0,83.0,1.4,29.0,248.0,114.39,65.64
2016,6,26,18,15,451.5,74.0,1.3,28.5,199.0,73.54,42.39
2016,6,26,18,30,390.0,65.0,1.2,28.0,150.0,47.26,34.37
2016,6,26,18,45,301.5,52.0,1.15,27.5,107.0,38.81,26.94
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,29.88,18.75
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,15.03,2.54
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,22.66,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,61.64,30.07
2016,6,27,6,15,270.0,40.0,1.65,23.5,80.0,108.87,71.31
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,167.87,119.24
2016,6,27,6,45,454.5,60.0,1.75,24.5,169.5,223.94,166.23
2016,6,27,7,0,536.0,67.0,1.8,25.0,219.0,288.48,219.67
2016,6,27,7,15,583.0,73.0,1.75,25.5,271.0,344.85,265.97
2016,6,27,7,30,630.0,79.0,1.7,26.0,323.0,405.36,313.92
2016,6,27,7,45,497.5,127.5,1.7,27.0,338.0,414.59,320.11
2016,6,27,8,0,365.0,176.0,1.7,28.0,353.0,406.05,311.58
2016,6,27,8,15,377.5,196.5,1.7,28.5,398.0,452.73,345.25
2016,6,27,8,30,390.0,217.0,1.7,29.0,443.0,499.67,377.84
2016,6,27,8,45,460.5,213.5,1.75,29.5,503.5,570.3,427.75
2016,6,27,9,0,531.0,210.0,1.8,30.0,564.0,639.15,475.2
2016,6,27,9,15,679.5,156.0,1.8,30.5,642.0,724.72,534.32
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,808.96,587.13
2016,6,27,9,45,839.0,104.0,1.8,31.5,760.0,846.04,607.96
2016,6,27,10,0,850.0,106.0,1.8,32.0,800.0,881.06,627.61
2016,6,27,10,15,858.0,107.5,1.8,32.0,834.0,910.51,644.82
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,937.35,660.38
2016,6,27,10,45,871.5,110.5,1.8,32.5,895.5,959.02,671.35
2016,6,27,11,0,877.0,112.0,1.8,33.0,923.0,977.7,680.5
2016,6,27,11,15,656.5,262.0,1.8,33.0,877.0,930.16,650.14
2016,6,27,11,30,436.0,412.0,1.8,33.0,831.0,863.83,600.81
2016,6,27,11,45,429.0,420.5,1.8,33.5,838.0,864.52,600.01
2016,6,27,12,0,422.0,429.0,1.8,34.0,845.0,863.22,597.39
2016,6,27,12,15,649.5,277.0,1.8,34.0,920.5,934.22,649.48
2016,6,27,12,30,877.0,125.0,1.8,34.0,996.0,993.01,685.1
2016,6,27,12,45,876.0,125.0,1.8,34.5,993.0,981.2,675.91
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,966.4,665.77
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,947.2,654.98
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,925.1,642.41
2016,6,27,13,45,866.0,124.0,1.95,35.0,951.0,897.96,626.68
2016,6,27,14,0,861.0,124.0,2.0,35.0,933.0,868.26,609.27
2016,6,27,14,15,855.5,122.5,2.0,35.0,908.0,834.3,588.6
2016,6,27,14,30,850.0,121.0,2.0,35.0,883.0,798.12,566.39
2016,6,27,14,45,827.0,128.5,2.0,35.0,847.5,754.94,539.44
2016,6,27,15,0,804.0,136.0,2.0,35.0,812.0,710.67,511.51
2016,6,27,15,15,793.0,133.5,2.0,35.0,774.5,665.17,481.18
2016,6,27,15,30,782.0,131.0,2.0,35.0,737.0,618.8,449.14
2016,6,27,15,45,566.5,211.0,2.05,35.0,636.5,526.1,381.99
2016,6,27,16,0,351.0,291.0,2.1,35.0,536.0,454.84,329.5
2016,6,27,16,15,283.0,280.5,2.1,34.5,469.5,391.93,285.1
2016,6,27,16,30,215.0,270.0,2.1,34.0,403.0,338.73,247.1
2016,6,27,16,45,231.5,242.5,2.15,34.0,374.0,306.97,223.43
2016,6,27,17,0,248.0,215.0,2.2,34.0,345.0,269.91,195.0
2016,6,27,17,15,410.0,159.0,2.1,33.5,345.5,245.75,171.78
2016,6,27,17,30,572.0,103.0,2.0,33.0,346.0,205.94,133.94
2016,6,27,17,45,531.0,95.0,1.9,32.5,295.5,158.6,97.22
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,115.97,66.95
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,75.2,43.6
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,47.24,34.04
2016,6,27,18,45,298.5,51.5,1.35,29.5,106.5,38.4,26.34
2016,6,27,19,0,218.0,38.0,1.2,29.0,64.0,29.05,17.89
2016,6,27,19,15,109.0,19.0,1.2,28.5,32.0,14.62,2.3
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,18.57,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,47.0,22.08
2016,6,28,6,15,174.5,46.0,2.45,25.5,72.0,91.17,60.14
2016,6,28,6,30,254.0,65.0,2.5,26.0,110.0,146.33,104.6
2016,6,28,6,45,319.5,79.5,2.6,26.5,156.5,197.83,147.18
2016,6,28,7,0,385.0,94.0,2.7,27.0,203.0,256.36,195.17
2016,6,28,7,15,434.0,105.0,2.5,27.5,253.0,310.55,238.99
2016,6,28,7,30,483.0,116.0,2.3,28.0,303.0,369.37,285.08
2016,6,28,7,45,521.0,125.0,2.1,29.0,354.0,424.34,326.1
2016,6,28,8,0,559.0,134.0,1.9,30.0,405.0,484.95,369.46
2016,6,28,8,15,588.0,141.0,1.7,30.5,455.5,537.7,406.12
2016,6,28,8,30,617.0,148.0,1.5,31.0,506.0,591.69,442.14
2016,6,28,8,45,639.5,154.0,1.35,31.5,553.5,640.83,473.57
2016,6,28,9,0,662.0,160.0,1.2,32.0,601.0,690.05,503.81
2016,6,28,9,15,679.5,165.0,1.2,32.0,645.0,733.99,531.71
2016,6,28,9,30,697.0,170.0,1.2,32.0,689.0,777.08,558.05
2016,6,28,9,45,708.0,175.0,1.25,32.5,728.0,813.4,579.13
2016,6,28,10,0,719.0,180.0,1.3,33.0,767.0,847.99,598.94
2016,6,28,10,15,729.5,183.0,1.4,33.0,801.0,878.08,617.64
2016,6,28,10,30,740.0,186.0,1.5,33.0,835.0,902.65,632.92
2016,6,28,10,45,743.5,191.5,1.65,33.5,861.5,924.01,645.58
2016,6,28,11,0,747.0,197.0,1.8,34.0,888.0,942.66,656.55
2016,6,28,11,15,752.5,198.5,1.9,34.0,908.0,956.46,665.37
2016,6,28,11,30,758.0,200.0,2.0,34.0,928.0,967.45,672.57
2016,6,28,11,45,778.5,188.5,2.1,34.0,945.5,977.56,679.35
2016,6,28,12,0,799.0,177.0,2.2,34.0,963.0,984.78,684.43
2016,6,28,12,15,800.0,177.5,2.25,34.0,968.0,981.49,682.63
2016,6,28,12,30,801.0,178.0,2.3,34.0,973.0,975.19,679.17
2016,6,28,12,45,796.0,181.0,2.4,34.0,969.5,962.56,672.36
2016,6,28,13,0,791.0,184.0,2.5,34.0,966.0,947.24,663.91
2016,6,28,13,15,788.5,183.0,2.55,34.0,955.5,927.8,652.46
2016,6,28,13,30,786.0,182.0,2.6,34.0,945.0,905.77,639.4
2016,6,28,13,45,781.5,180.5,2.7,34.0,927.5,878.97,623.62
2016,6,28,14,0,777.0,179.0,2.8,34.0,910.0,849.87,606.25
2016,6,28,14,15,388.5,114.5,2.9,33.5,480.0,437.12,326.05
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,48.45,31.38
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,46.5,30.13
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,44.55,28.69
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,94.27,66.92
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,143.37,104.49
2016,6,28,15,45,0.5,83.5,3.35,32.0,84.5,81.14,57.22
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,18.37,8.71
2016,6,28,16,15,0.0,21.5,3.35,31.5,21.5,20.78,10.69
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,23.19,12.67
2016,6,28,16,45,0.0,17.0,3.25,30.5,17.0,16.42,7.4
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.65,2.06
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,69.13,49.62
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,125.27,94.29
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,106.83,80.11
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,88.52,65.85
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,71.22,52.09
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,54.16,40.36
2016,6,28,18,45,0.0,40.5,1.7,27.0,40.5,38.96,27.12
2016,6,28,19,0,0.0,24.0,1.5,27.0,24.0,23.17,13.28
2016,6,28,19,15,0.0,12.0,1.35,26.5,12.0,11.57,0.73
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.5,13.0,2.05,23.5,18.5,20.9,0.0
2016,6,29,6,0,147.0,26.0,2.3,24.0,37.0,56.61,26.21
2016,6,29,6,15,243.5,40.5,2.3,24.0,76.0,103.12,67.41
2016,6,29,6,30,340.0,55.0,2.3,24.0,115.0,159.01,113.09
2016,6,29,6,45,413.5,64.5,2.35,24.5,163.0,214.17,159.42
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,276.0,210.87
2016,6,29,7,15,536.0,81.5,2.4,25.5,262.5,332.3,257.31
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,393.01,305.83
2016,6,29,7,45,623.0,94.5,2.4,26.5,366.5,449.66,349.83
2016,6,29,8,0,661.0,100.0,2.4,27.0,419.0,508.92,394.36
2016,6,29,8,15,687.5,104.5,2.4,27.5,470.5,562.0,432.94
2016,6,29,8,30,714.0,109.0,2.4,28.0,522.0,615.95,470.97
2016,6,29,8,45,514.5,195.5,2.4,28.5,507.0,590.16,446.74
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,541.88,406.17
2016,6,29,9,15,242.0,317.0,2.45,29.5,485.0,531.19,395.41
2016,6,29,9,30,169.0,352.0,2.5,30.0,478.0,507.34,375.03
2016,6,29,9,45,488.5,241.0,2.55,30.5,633.5,688.04,508.96
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,872.53,632.9
2016,6,29,10,15,817.0,132.5,2.65,31.0,823.5,898.16,647.29
2016,6,29,10,30,826.0,135.0,2.7,31.0,858.0,926.04,664.48
2016,6,29,10,45,831.0,137.5,2.75,31.5,885.5,947.45,676.12
2016,6,29,11,0,836.0,140.0,2.8,32.0,913.0,965.97,685.98
2016,6,29,11,15,841.0,141.5,2.85,32.0,934.0,980.49,694.76
2016,6,29,11,30,846.0,143.0,2.9,32.0,955.0,991.94,701.72
2016,6,29,11,45,854.5,139.5,2.95,32.0,969.5,998.78,705.9
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,1002.48,708.26
2016,6,29,12,15,864.0,136.0,3.0,32.0,989.5,998.94,705.78
2016,6,29,12,30,865.0,136.0,3.0,32.0,995.0,992.25,701.49
2016,6,29,12,45,861.5,138.0,3.05,32.5,991.5,980.06,692.83
2016,6,29,13,0,858.0,140.0,3.1,33.0,988.0,964.98,682.46
2016,6,29,13,15,855.5,139.5,3.1,33.0,977.5,945.62,670.5
2016,6,29,13,30,853.0,139.0,3.1,33.0,967.0,923.44,656.79
2016,6,29,13,45,846.5,140.0,3.1,33.0,948.5,896.35,639.94
2016,6,29,14,0,840.0,141.0,3.1,33.0,930.0,866.81,621.49
2016,6,29,14,15,834.0,139.5,3.1,33.0,905.0,833.08,600.24
2016,6,29,14,30,828.0,138.0,3.1,33.0,880.0,797.22,577.46
2016,6,29,14,45,803.5,146.0,3.1,33.0,844.5,754.25,549.77
2016,6,29,15,0,779.0,154.0,3.1,33.0,809.0,710.43,520.94
2016,6,29,15,15,767.5,151.0,3.15,33.0,771.0,665.13,489.69
2016,6,29,15,30,756.0,148.0,3.2,33.0,733.0,619.06,457.17
2016,6,29,15,45,739.5,145.0,3.25,33.0,690.0,569.5,421.36
2016,6,29,16,0,723.0,142.0,3.3,33.0,647.0,517.86,383.18
2016,6,29,16,15,543.0,192.0,3.3,32.5,556.0,437.55,323.29
2016,6,29,16,30,363.0,242.0,3.3,32.0,465.0,375.78,277.16
2016,6,29,16,45,498.5,182.0,3.35,32.0,459.0,349.73,255.32
2016,6,29,17,0,634.0,122.0,3.4,32.0,453.0,310.82,221.01
2016,6,29,17,15,601.0,115.5,3.2,31.5,401.5,259.21,178.85
2016,6,29,17,30,568.0,109.0,3.0,31.0,350.0,211.03,139.51
2016,6,29,17,45,526.0,100.0,2.85,30.5,299.0,162.81,101.74
2016,6,29,18,0,484.0,91.0,2.7,30.0,248.0,119.67,70.74
2016,6,29,18,15,424.5,80.5,2.4,29.5,199.0,78.73,46.84
2016,6,29,18,30,365.0,70.0,2.1,29.0,150.0,51.13,37.46
2016,6,29,18,45,288.0,55.0,1.85,28.5,107.5,41.19,28.79
2016,6,29,19,0,211.0,40.0,1.6,28.0,65.0,30.69,19.31
2016,6,29,19,15,105.5,20.0,1.55,27.5,32.5,15.43,2.84
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,19.73,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,53.05,23.87
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,99.54,64.84
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,154.83,109.31
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.0,208.37,153.61
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,271.88,205.54
2016,6,30,7,15,513.0,87.5,1.8,27.5,260.0,328.06,251.24
2016,6,30,7,30,562.0,96.0,1.9,28.0,311.0,388.68,299.09
2016,6,30,7,45,600.5,102.0,2.0,28.5,363.5,445.04,342.44
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,504.08,386.5
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,505.64,385.8
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,489.91,371.86
2016,6,30,8,45,244.0,261.0,2.25,29.5,407.0,455.8,343.38
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,403.58,301.21
2016,6,30,9,15,91.5,316.0,2.3,30.5,379.5,395.28,293.48
2016,6,30,9,30,67.0,330.0,2.3,31.0,380.0,391.51,288.73
2016,6,30,9,45,194.5,348.5,2.35,31.5,505.0,530.15,389.3
2016,6,30,10,0,322.0,367.0,2.4,32.0,630.0,675.88,489.83
2016,6,30,10,15,289.5,394.0,2.45,32.0,638.0,681.0,490.54
2016,6,30,10,30,257.0,421.0,2.5,32.0,646.0,683.32,490.36
2016,6,30,10,45,540.0,286.0,2.55,32.5,778.0,826.78,593.17
2016,6,30,11,0,823.0,151.0,2.6,33.0,910.0,969.94,685.12
2016,6,30,11,15,828.0,152.0,2.6,33.0,931.0,978.14,688.31
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,988.96,694.46
2016,6,30,11,45,836.0,154.0,2.65,33.5,965.5,994.67,696.52
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,997.23,696.75
2016,6,30,12,15,840.0,155.5,2.75,34.0,985.0,994.15,695.04
2016,6,30,12,30,841.0,156.0,2.8,34.0,991.0,988.02,691.57
2016,6,30,12,45,843.0,154.0,2.85,34.5,989.0,977.55,684.08
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,964.18,674.91
2016,6,30,13,15,843.0,151.5,2.95,35.0,977.0,945.51,663.88
2016,6,30,13,30,841.0,151.0,3.0,35.0,967.0,924.04,651.12
2016,6,30,13,45,837.0,149.5,3.05,35.0,949.5,897.11,634.87
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,867.66,616.96
2016,6,30,14,15,827.0,146.5,3.15,35.0,906.5,834.14,596.3
2016,6,30,14,30,821.0,145.0,3.2,35.0,881.0,799.18,574.55
2016,6,30,14,45,821.5,137.5,3.3,35.0,851.5,760.33,550.24
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,719.9,524.56
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.0,673.4,494.31
2016,6,30,15,30,801.0,125.0,3.5,34.0,746.0,626.53,462.19
2016,6,30,15,45,787.5,122.0,3.55,34.0,703.0,576.67,426.11
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,526.6,388.9
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,474.12,349.56
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,422.32,309.47
2016,6,30,16,45,716.5,107.5,3.65,33.0,515.0,365.98,264.42
2016,6,30,17,0,694.0,103.0,3.7,33.0,465.0,313.73,221.42
2016,6,30,17,15,663.5,97.5,3.6,32.5,413.0,260.37,177.55
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,210.06,136.11
2016,6,30,17,45,591.5,85.0,3.4,31.5,308.5,159.97,96.57
2016,6,30,18,0,550.0,78.0,3.3,31.0,256.0,114.57,63.86
2016,6,30,18,15,491.0,69.5,3.0,30.0,206.0,71.97,39.63
2016,6,30,18,30,432.0,61.0,2.7,29.0,156.0,43.7,31.23
2016,6,30,18,45,347.0,49.0,2.4,28.5,112.0,36.46,24.85
2016,6,30,19,0,262.0,37.0,2.1,28.0,68.0,28.24,17.33
2016,6,30,19,15,131.0,18.5,2.05,27.5,34.0,14.21,2.16
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,21.46,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,58.17,25.45
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,106.08,68.69
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,163.61,115.26
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,220.1,162.11
2016,7,1,7,0,511.0,73.0,1.7,27.0,216.0,283.31,213.75
2016,7,1,7,15,560.0,80.5,1.75,27.5,268.5,340.85,260.63
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,402.78,309.45
2016,7,1,7,45,646.0,93.5,1.9,28.5,374.5,460.11,353.5
2016,7,1,8,0,683.0,99.0,2.0,29.0,428.0,519.92,398.02
2016,7,1,8,15,709.5,103.5,2.05,29.5,480.0,574.07,436.91
2016,7,1,8,30,736.0,108.0,2.1,30.0,532.0,627.66,474.31
2016,7,1,8,45,756.5,111.5,2.15,30.5,581.5,677.69,507.54
2016,7,1,9,0,777.0,115.0,2.2,31.0,631.0,727.38,538.96
2016,7,1,9,15,792.0,118.5,2.2,31.5,676.5,772.02,566.07
2016,7,1,9,30,807.0,122.0,2.2,32.0,722.0,815.36,591.87
2016,7,1,9,45,820.0,123.5,2.25,32.5,762.5,853.26,614.12
2016,7,1,10,0,833.0,125.0,2.3,33.0,803.0,884.69,631.99
2016,7,1,10,15,841.5,127.0,2.35,33.0,837.5,914.78,650.24
2016,7,1,10,30,850.0,129.0,2.4,33.0,872.0,942.32,666.87
2016,7,1,10,45,857.5,129.5,2.45,33.5,900.5,964.67,678.85
