Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,0,865.0,130.0,2.5,34.0,929.0,984.14,689.08
2016,7,1,11,15,869.5,131.0,2.55,34.0,950.0,998.14,697.39
2016,7,1,11,30,874.0,132.0,2.6,34.0,971.0,1008.96,703.87
2016,7,1,11,45,870.5,137.0,2.65,34.5,982.5,1012.5,704.53
2016,7,1,12,0,867.0,142.0,2.7,35.0,994.0,1012.66,703.27
2016,7,1,12,15,868.0,142.0,2.75,35.0,999.0,1009.14,701.32
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,1002.45,697.55
2016,7,1,12,45,869.0,141.5,2.9,35.5,1001.5,991.25,690.07
2016,7,1,13,0,869.0,141.0,3.0,36.0,999.0,977.08,680.83
2016,7,1,13,15,866.5,140.5,3.05,36.0,988.5,957.57,669.33
2016,7,1,13,30,864.0,140.0,3.1,36.0,978.0,935.19,656.07
2016,7,1,13,45,532.5,306.0,3.2,36.0,820.0,779.17,553.03
2016,7,1,14,0,201.0,472.0,3.3,36.0,662.0,630.45,445.7
2016,7,1,14,15,522.0,303.5,3.35,36.0,776.5,730.76,523.67
2016,7,1,14,30,843.0,135.0,3.4,36.0,891.0,807.22,579.12
2016,7,1,14,45,834.5,133.0,3.5,36.0,858.5,766.48,552.87
2016,7,1,15,0,826.0,131.0,3.6,36.0,826.0,724.12,525.96
2016,7,1,15,15,815.0,128.5,3.65,35.5,788.0,677.13,495.46
2016,7,1,15,30,804.0,126.0,3.7,35.0,750.0,629.77,463.09
2016,7,1,15,45,789.0,123.5,3.75,35.0,706.0,579.34,426.68
2016,7,1,16,0,774.0,121.0,3.8,35.0,662.0,528.83,389.25
2016,7,1,16,15,756.0,117.5,3.8,34.5,614.5,476.08,349.84
2016,7,1,16,30,738.0,114.0,3.8,34.0,567.0,424.07,309.73
2016,7,1,16,45,712.0,110.0,3.85,34.0,516.0,366.82,264.2
2016,7,1,17,0,686.0,106.0,3.9,34.0,465.0,314.08,221.07
2016,7,1,17,15,654.5,100.5,3.75,33.5,412.5,260.85,177.52
2016,7,1,17,30,623.0,95.0,3.6,33.0,360.0,210.79,136.5
2016,7,1,17,45,578.5,88.5,3.5,32.5,307.5,161.2,97.66
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,116.67,65.84
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,74.48,41.83
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,46.44,33.38
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,38.4,26.34
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,29.88,18.55
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.03,2.55
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,23.5,15.5,16.71,0.0
2016,7,2,6,0,64.0,27.0,2.9,24.0,31.0,41.37,17.44
2016,7,2,6,15,150.5,46.0,3.1,24.5,69.0,85.54,56.46
2016,7,2,6,30,237.0,65.0,3.3,25.0,107.0,140.79,100.87
2016,7,2,6,45,319.5,77.5,3.5,25.5,154.5,194.56,145.14
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,257.27,196.75
2016,7,2,7,15,455.5,100.0,3.75,26.5,253.0,313.16,242.7
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,374.15,291.59
2016,7,2,7,45,559.0,114.0,3.9,28.0,357.5,434.35,338.09
2016,7,2,8,0,609.0,118.0,4.0,29.0,411.0,496.14,384.44
2016,7,2,8,15,638.0,124.0,4.05,29.5,462.0,550.13,424.22
2016,7,2,8,30,667.0,130.0,4.1,30.0,513.0,605.3,463.8
2016,7,2,8,45,696.0,131.5,4.15,30.5,563.5,656.5,499.67
2016,7,2,9,0,725.0,133.0,4.2,31.0,614.0,708.19,534.3
2016,7,2,9,15,741.5,137.0,4.25,31.5,659.0,750.67,561.29
2016,7,2,9,30,758.0,141.0,4.3,32.0,704.0,794.08,588.58
2016,7,2,9,45,775.5,141.0,4.35,32.5,745.0,832.84,612.33
2016,7,2,10,0,793.0,141.0,4.4,33.0,786.0,870.06,634.81
2016,7,2,10,15,802.5,143.0,4.4,33.0,820.5,900.22,653.51
2016,7,2,10,30,812.0,145.0,4.4,33.0,855.0,927.98,670.61
2016,7,2,10,45,822.5,144.5,4.45,33.5,884.0,951.53,683.78
2016,7,2,11,0,833.0,144.0,4.5,34.0,913.0,966.98,691.71
2016,7,2,11,15,838.0,145.5,4.5,34.5,934.0,981.57,698.92
2016,7,2,11,30,843.0,147.0,4.5,35.0,955.0,993.09,704.22
2016,7,2,11,45,845.5,148.0,4.55,35.5,968.5,998.47,705.94
2016,7,2,12,0,848.0,149.0,4.6,36.0,982.0,1000.66,705.76
2016,7,2,12,15,849.5,149.0,4.6,36.0,987.5,997.69,703.64
2016,7,2,12,30,851.0,149.0,4.6,36.0,993.0,991.62,699.68
2016,7,2,12,45,850.5,149.0,4.65,36.0,990.5,980.6,692.94
2016,7,2,13,0,850.0,149.0,4.7,36.0,988.0,966.69,684.44
2016,7,2,13,15,847.5,148.0,4.7,36.0,978.0,947.04,672.1
2016,7,2,13,30,845.0,147.0,4.7,36.0,968.0,924.6,658.02
2016,7,2,13,45,841.0,146.5,4.75,36.0,950.0,898.55,641.82
2016,7,2,14,0,837.0,146.0,4.8,36.0,932.0,869.96,623.98
2016,7,2,14,15,830.5,144.5,4.8,36.0,907.0,835.93,602.26
2016,7,2,14,30,824.0,143.0,4.8,36.0,882.0,799.8,579.04
2016,7,2,14,45,814.5,141.5,4.85,36.0,850.0,759.57,553.15
2016,7,2,15,0,805.0,140.0,4.9,36.0,818.0,717.23,525.55
2016,7,2,15,15,794.0,137.5,4.9,35.5,780.0,671.67,495.0
2016,7,2,15,30,783.0,135.0,4.9,35.0,742.0,625.21,462.67
2016,7,2,15,45,556.5,216.5,4.9,35.0,635.5,526.9,388.98
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,450.84,331.2
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,404.5,297.81
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,359.86,264.97
2016,7,2,16,45,469.5,188.5,4.75,34.0,447.0,345.11,251.35
2016,7,2,17,0,648.0,118.0,4.7,34.0,456.0,312.63,221.21
2016,7,2,17,15,614.5,111.5,4.5,33.5,404.0,260.03,178.26
2016,7,2,17,30,581.0,105.0,4.3,33.0,352.0,210.87,138.21
2016,7,2,17,45,531.5,98.0,4.15,32.5,300.0,162.43,100.6
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,119.92,70.47
2016,7,2,18,15,418.5,81.0,3.75,31.5,198.5,79.22,46.89
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,51.91,37.78
2016,7,2,18,45,264.0,56.5,3.3,30.5,106.0,42.39,29.51
2016,7,2,19,0,173.0,42.0,3.1,30.0,63.0,32.34,20.43
2016,7,2,19,15,86.5,21.0,3.15,29.5,31.5,17.73,3.93
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,8.36,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,16.41,3.95
2016,7,3,6,15,4.0,37.5,5.1,25.5,38.0,37.9,24.0
2016,7,3,6,30,8.0,58.0,5.3,26.0,59.0,59.81,42.29
2016,7,3,6,45,24.5,79.5,5.5,26.5,85.5,89.37,66.35
2016,7,3,7,0,41.0,101.0,5.7,27.0,112.0,118.95,90.36
2016,7,3,7,15,20.5,93.5,5.75,27.5,99.0,102.91,77.66
2016,7,3,7,30,0.0,86.0,5.8,28.0,86.0,83.59,61.87
2016,7,3,7,45,0.0,80.0,5.9,28.5,80.0,77.4,56.6
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,71.55,51.62
2016,7,3,8,15,8.5,137.5,6.0,29.5,142.5,139.88,105.25
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,210.05,159.05
2016,7,3,8,45,19.0,219.0,6.05,30.5,231.5,229.97,173.42
2016,7,3,9,0,21.0,237.0,6.1,31.0,252.0,250.02,187.78
2016,7,3,9,15,116.0,292.0,6.05,31.5,378.0,396.4,298.81
2016,7,3,9,30,211.0,347.0,6.0,32.0,504.0,537.26,401.93
2016,7,3,9,45,217.0,368.0,5.95,32.5,537.0,570.23,423.43
2016,7,3,10,0,223.0,389.0,5.9,33.0,570.0,602.75,444.62
2016,7,3,10,15,262.5,398.5,5.8,33.0,621.5,660.78,485.22
2016,7,3,10,30,302.0,408.0,5.7,33.0,673.0,712.49,520.89
2016,7,3,10,45,302.0,423.5,5.65,33.5,695.0,732.69,532.46
2016,7,3,11,0,302.0,439.0,5.6,34.0,717.0,751.56,543.16
2016,7,3,11,15,289.0,454.0,5.5,34.0,725.5,755.67,544.42
2016,7,3,11,30,276.0,469.0,5.4,34.0,734.0,758.16,544.69
2016,7,3,11,45,283.0,474.5,5.35,34.5,749.5,769.54,550.79
2016,7,3,12,0,290.0,480.0,5.3,35.0,765.0,779.61,555.97
2016,7,3,12,15,291.5,483.0,5.2,35.0,771.0,780.28,555.77
2016,7,3,12,30,293.0,486.0,5.1,35.0,777.0,779.57,554.73
2016,7,3,12,45,557.0,323.5,5.05,35.5,874.5,874.12,625.39
2016,7,3,13,0,821.0,161.0,5.0,36.0,972.0,955.0,679.43
2016,7,3,13,15,818.0,160.5,4.9,36.0,961.5,935.27,665.69
2016,7,3,13,30,815.0,160.0,4.8,36.0,951.0,912.84,650.89
2016,7,3,13,45,812.5,157.5,4.75,36.5,934.0,886.32,632.58
2016,7,3,14,0,810.0,155.0,4.7,37.0,917.0,857.3,612.73
2016,7,3,14,15,803.5,153.5,4.6,37.0,892.0,823.5,590.84
2016,7,3,14,30,797.0,152.0,4.5,37.0,867.0,787.71,567.58
2016,7,3,14,45,790.0,148.5,4.45,37.0,836.0,747.83,541.62
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,706.36,514.42
2016,7,3,15,15,772.0,142.5,4.4,36.5,767.5,661.72,484.44
2016,7,3,15,30,761.0,140.0,4.4,36.0,730.0,616.23,453.04
2016,7,3,15,45,749.0,135.0,4.4,36.0,688.0,567.2,417.46
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,517.89,380.81
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.0,463.94,340.61
2016,7,3,16,30,700.0,122.0,4.4,35.0,552.0,412.88,301.28
2016,7,3,16,45,679.5,116.0,4.45,35.0,503.0,360.32,259.26
2016,7,3,17,0,659.0,110.0,4.5,35.0,454.0,309.31,217.53
2016,7,3,17,15,626.5,104.0,4.4,34.5,402.5,256.8,174.8
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,207.6,134.72
2016,7,3,17,45,555.0,90.0,4.25,33.5,300.0,159.13,96.71
2016,7,3,18,0,516.0,82.0,4.2,33.0,249.0,115.1,65.07
2016,7,3,18,15,454.5,73.0,4.1,32.5,200.0,73.8,41.48
2016,7,3,18,30,393.0,64.0,4.0,32.0,151.0,46.47,33.09
2016,7,3,18,45,306.0,51.5,3.95,31.5,107.5,38.4,26.08
2016,7,3,19,0,219.0,39.0,3.9,31.0,64.0,29.88,18.35
2016,7,3,19,15,109.5,19.5,4.0,30.5,32.0,15.03,2.37
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.9,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,11.57,0.88
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,28.01,16.39
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,44.91,30.68
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,66.96,48.93
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,88.94,66.84
2016,7,4,7,15,104.0,118.5,5.0,26.5,158.0,170.06,131.67
2016,7,4,7,30,208.0,147.0,5.1,27.0,226.0,260.91,203.86
2016,7,4,7,45,273.0,162.5,5.2,27.5,283.0,322.77,252.52
2016,7,4,8,0,338.0,178.0,5.3,28.0,340.0,390.7,305.14
2016,7,4,8,15,316.5,206.5,5.35,28.0,372.0,423.1,329.14
2016,7,4,8,30,295.0,235.0,5.4,28.0,404.0,452.69,350.48
2016,7,4,8,45,362.5,241.0,5.5,28.5,467.5,520.11,400.89
2016,7,4,9,0,430.0,247.0,5.6,29.0,531.0,598.96,458.47
2016,7,4,9,15,478.0,248.0,5.6,29.5,585.0,654.63,497.83
2016,7,4,9,30,526.0,249.0,5.6,30.0,639.0,712.23,537.92
2016,7,4,9,45,648.0,199.5,5.65,30.5,707.0,785.74,591.2
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,858.49,639.22
2016,7,4,10,15,780.5,152.5,5.65,31.5,810.0,889.58,657.42
2016,7,4,10,30,791.0,155.0,5.6,32.0,845.0,918.4,674.11
2016,7,4,10,45,804.5,152.5,5.55,33.0,875.0,942.44,686.03
2016,7,4,11,0,818.0,150.0,5.5,34.0,905.0,963.97,696.16
2016,7,4,11,15,823.5,151.5,5.45,34.5,926.5,973.29,699.69
2016,7,4,11,30,829.0,153.0,5.4,35.0,948.0,985.24,705.07
2016,7,4,11,45,651.0,290.5,5.35,35.5,920.5,957.34,683.64
2016,7,4,12,0,473.0,428.0,5.3,36.0,893.0,914.36,646.76
2016,7,4,12,15,465.0,435.0,5.2,36.0,893.5,908.64,642.17
2016,7,4,12,30,457.0,442.0,5.1,36.0,894.0,900.92,636.14
2016,7,4,12,45,647.5,299.5,5.1,36.5,939.5,938.4,666.4
2016,7,4,13,0,838.0,157.0,5.1,37.0,985.0,963.28,682.17
2016,7,4,13,15,644.5,290.5,5.05,37.0,924.0,900.18,639.77
2016,7,4,13,30,451.0,424.0,5.0,37.0,863.0,833.96,589.77
2016,7,4,13,45,646.0,284.0,5.0,37.5,898.5,859.97,612.92
2016,7,4,14,0,841.0,144.0,5.0,38.0,934.0,872.24,621.58
2016,7,4,14,15,642.5,254.5,5.0,38.0,849.0,785.47,563.12
2016,7,4,14,30,444.0,365.0,5.0,38.0,764.0,705.75,504.49
2016,7,4,14,45,375.0,376.5,5.0,38.0,705.0,644.73,462.17
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,587.4,421.82
2016,7,4,15,15,410.0,330.0,4.95,37.5,658.5,587.87,425.62
2016,7,4,15,30,514.0,272.0,4.9,37.0,671.0,579.93,422.63
2016,7,4,15,45,515.5,251.5,4.9,37.0,631.5,535.36,390.96
2016,7,4,16,0,517.0,231.0,4.9,37.0,592.0,489.84,358.01
2016,7,4,16,15,611.5,178.5,4.8,36.5,576.5,459.81,336.24
2016,7,4,16,30,706.0,126.0,4.7,36.0,561.0,419.35,304.98
2016,7,4,16,45,683.0,120.5,4.65,36.0,510.5,365.92,262.36
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,314.29,220.33
2016,7,4,17,15,530.5,128.0,4.4,35.5,386.0,252.48,173.36
2016,7,4,17,30,401.0,141.0,4.2,35.0,312.0,204.17,138.18
2016,7,4,17,45,367.0,126.5,4.05,34.5,266.0,161.36,105.5
2016,7,4,18,0,333.0,112.0,3.9,34.0,220.0,122.43,77.61
2016,7,4,18,15,352.5,90.5,3.7,33.0,185.5,84.08,52.04
2016,7,4,18,30,372.0,69.0,3.5,32.0,151.0,50.36,36.32
2016,7,4,18,45,278.5,55.5,3.35,31.5,107.5,41.61,28.72
2016,7,4,19,0,185.0,42.0,3.2,31.0,64.0,32.36,20.33
2016,7,4,19,15,92.5,21.0,3.3,30.5,32.0,16.26,2.93
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,40.5,13.0,4.15,25.0,15.5,17.0,0.0
2016,7,5,6,0,81.0,26.0,4.2,25.0,31.0,42.51,15.08
2016,7,5,6,15,179.0,43.0,4.35,25.0,69.0,90.86,59.18
2016,7,5,6,30,277.0,60.0,4.5,25.0,107.0,145.6,103.43
2016,7,5,6,45,368.5,69.5,4.65,25.5,156.0,201.04,149.38
2016,7,5,7,0,460.0,79.0,4.8,26.0,205.0,266.43,203.63
2016,7,5,7,15,512.5,87.0,4.9,26.5,256.5,325.11,252.49
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,386.82,302.64
2016,7,5,7,45,619.5,96.0,5.1,27.5,363.0,446.59,350.23
2016,7,5,8,0,674.0,97.0,5.2,28.0,418.0,510.54,399.83
2016,7,5,8,15,545.0,152.0,5.25,28.5,431.5,516.43,401.9
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,511.51,394.84
2016,7,5,8,45,473.0,207.0,5.35,29.5,501.0,570.73,438.46
2016,7,5,9,0,530.0,207.0,5.4,30.0,557.0,633.35,483.5
2016,7,5,9,15,503.0,236.0,5.4,30.5,587.5,661.99,501.12
2016,7,5,9,30,476.0,265.0,5.4,31.0,618.0,686.91,515.84
2016,7,5,9,45,662.0,187.0,5.4,31.5,707.5,784.68,587.16
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,880.61,650.22
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,910.36,667.29
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,937.52,682.84
2016,7,5,10,45,654.5,247.0,5.4,33.5,829.0,898.98,654.57
2016,7,5,11,0,445.0,382.0,5.4,34.0,792.0,838.73,604.97
2016,7,5,11,15,667.0,247.5,5.35,34.0,878.5,926.28,670.25
2016,7,5,11,30,889.0,113.0,5.3,34.0,965.0,1005.02,720.55
2016,7,5,11,45,884.5,119.0,5.3,34.5,976.5,1008.99,720.67
2016,7,5,12,0,880.0,125.0,5.3,35.0,988.0,1009.49,719.11
2016,7,5,12,15,637.0,281.5,5.25,35.5,908.5,927.73,663.19
2016,7,5,12,30,394.0,438.0,5.2,36.0,829.0,832.13,590.41
2016,7,5,12,45,418.5,438.5,5.2,36.5,853.0,851.56,602.82
2016,7,5,13,0,443.0,439.0,5.2,37.0,877.0,865.97,611.37
2016,7,5,13,15,660.0,281.0,5.2,37.0,925.5,906.0,645.51
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,932.25,663.47
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,905.48,646.29
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,876.0,627.6
2016,7,5,14,15,865.5,119.0,5.15,37.0,914.0,842.31,605.81
2016,7,5,14,30,860.0,118.0,5.1,37.0,889.0,806.35,582.46
2016,7,5,14,45,848.0,119.0,5.1,37.0,856.0,765.17,555.7
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,722.57,527.77
2016,7,5,15,15,826.0,117.5,5.1,36.5,785.5,676.89,498.01
2016,7,5,15,30,816.0,115.0,5.1,36.0,748.0,630.11,465.47
2016,7,5,15,45,803.5,112.0,5.1,36.0,705.0,578.49,427.74
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,528.13,389.94
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,475.43,350.18
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,423.3,309.61
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,368.98,265.75
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,316.32,222.26
2016,7,5,17,15,682.0,90.0,5.0,34.5,414.5,259.83,175.92
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,208.89,133.89
2016,7,5,17,45,608.5,79.5,4.8,33.5,309.5,158.56,94.21
2016,7,5,18,0,565.0,74.0,4.7,33.0,257.0,113.13,61.62
2016,7,5,18,15,504.5,66.5,4.55,32.5,207.0,70.3,37.43
2016,7,5,18,30,444.0,59.0,4.4,32.0,157.0,41.95,29.34
2016,7,5,18,45,349.5,48.5,4.3,31.5,112.0,36.05,24.14
2016,7,5,19,0,255.0,38.0,4.2,31.0,67.0,29.09,17.7
2016,7,5,19,15,127.5,19.0,4.25,30.5,33.5,14.64,1.96
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,15.8,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,39.16,12.65
2016,7,6,6,15,160.5,43.0,4.9,25.0,66.0,83.87,54.28
2016,7,6,6,30,253.0,61.0,5.0,25.0,103.0,139.98,99.6
2016,7,6,6,45,347.0,70.5,5.15,25.5,151.5,194.82,144.88
2016,7,6,7,0,441.0,80.0,5.3,26.0,200.0,259.9,198.85
2016,7,6,7,15,493.5,88.5,5.4,26.5,251.0,317.98,247.3
2016,7,6,7,30,546.0,97.0,5.5,27.0,302.0,379.22,297.23
2016,7,6,7,45,596.0,99.5,5.6,28.0,356.0,437.25,342.93
2016,7,6,8,0,646.0,102.0,5.7,29.0,410.0,499.07,390.21
2016,7,6,8,15,674.0,107.0,5.75,29.5,461.5,553.09,430.86
2016,7,6,8,30,702.0,112.0,5.8,30.0,513.0,608.16,471.23
2016,7,6,8,45,727.5,114.0,5.9,30.5,563.0,657.37,506.39
2016,7,6,9,0,753.0,116.0,6.0,31.0,613.0,708.3,540.79
2016,7,6,9,15,769.0,119.5,6.0,31.5,658.0,753.04,569.92
2016,7,6,9,30,785.0,123.0,6.0,32.0,703.0,796.62,597.82
2016,7,6,9,45,800.0,124.0,6.05,32.5,744.0,835.25,622.11
2016,7,6,10,0,815.0,125.0,6.1,33.0,785.0,872.15,644.99
2016,7,6,10,15,824.0,127.0,6.05,33.0,820.0,897.87,660.97
2016,7,6,10,30,833.0,129.0,6.0,33.0,855.0,925.74,678.42
2016,7,6,10,45,842.0,129.0,6.0,33.5,883.5,948.93,691.49
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,969.36,702.71
2016,7,6,11,15,855.5,130.5,5.95,34.5,933.5,983.93,709.78
2016,7,6,11,30,860.0,132.0,5.9,35.0,955.0,995.37,714.84
2016,7,6,11,45,866.0,130.5,5.9,35.5,969.5,1002.1,717.21
2016,7,6,12,0,872.0,129.0,5.9,36.0,984.0,1005.61,717.6
2016,7,6,12,15,873.5,129.0,5.85,36.0,990.0,1002.85,715.25
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,996.88,710.96
2016,7,6,12,45,876.0,128.0,5.8,36.5,994.5,986.32,702.63
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,972.71,692.46
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,954.15,680.37
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,932.64,666.43
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,905.98,649.43
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,876.63,630.66
2016,7,6,14,15,861.5,123.0,5.7,37.0,914.0,843.06,609.03
2016,7,6,14,30,856.0,122.0,5.7,37.0,889.0,807.22,585.78
2016,7,6,14,45,841.0,124.5,5.7,37.0,856.0,765.27,558.25
2016,7,6,15,0,826.0,127.0,5.7,37.0,823.0,722.12,529.69
2016,7,6,15,15,815.5,124.5,5.7,37.0,785.0,676.49,498.39
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,628.32,463.79
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,577.88,426.69
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,527.62,388.88
2016,7,6,16,15,750.5,117.5,5.7,36.5,611.5,474.78,349.08
2016,7,6,16,30,732.0,114.0,5.7,36.0,564.0,422.72,308.68
2016,7,6,16,45,701.5,112.0,5.75,35.5,512.5,365.74,263.72
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,313.73,221.51
2016,7,6,17,15,638.0,104.5,5.7,34.5,408.5,260.76,178.08
2016,7,6,17,30,605.0,99.0,5.6,34.0,356.0,211.15,137.42
2016,7,6,17,45,552.5,93.5,5.55,33.5,303.0,162.06,99.26
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,119.0,68.82
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,78.04,45.44
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,50.39,36.51
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,42.04,29.2
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,33.22,21.09
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,18.12,3.63
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,8.36,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,16.41,2.25
2016,7,7,6,15,11.5,37.5,5.1,25.5,39.5,40.91,25.88
2016,7,7,6,30,23.0,58.0,5.2,26.0,62.0,65.77,46.54
2016,7,7,6,45,45.0,79.5,5.35,26.5,91.0,96.21,71.38
2016,7,7,7,0,67.0,101.0,5.5,27.0,120.0,128.93,98.05
2016,7,7,7,15,140.5,123.0,5.55,27.5,172.5,190.74,147.48
2016,7,7,7,30,214.0,145.0,5.6,28.0,225.0,261.32,203.55
2016,7,7,7,45,455.0,117.0,5.65,29.0,322.0,376.82,294.75
2016,7,7,8,0,696.0,89.0,5.7,30.0,419.0,513.76,400.46
2016,7,7,8,15,722.0,93.0,5.75,30.5,471.0,566.68,439.94
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,621.47,479.93
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,672.18,514.94
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,722.91,548.71
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,763.46,574.56
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,806.12,601.57
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,844.38,625.16
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,880.68,647.17
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,910.64,664.43
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,937.99,679.83
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.5,960.61,692.28
2016,7,7,11,0,881.0,111.0,5.8,36.0,922.0,980.27,702.77
2016,7,7,11,15,885.0,112.0,5.75,36.0,943.0,994.35,710.85
2016,7,7,11,30,889.0,113.0,5.7,36.0,964.0,1005.19,716.92
2016,7,7,11,45,882.0,120.5,5.7,36.5,975.0,1008.24,716.85
2016,7,7,12,0,875.0,128.0,5.7,37.0,986.0,1007.79,714.68
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.5,1004.56,712.04
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,998.11,707.47
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,986.07,697.92
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,971.05,686.61
2016,7,7,13,15,869.0,130.5,5.45,38.0,981.0,952.12,674.38
2016,7,7,13,30,867.0,130.0,5.4,38.0,971.0,930.28,660.35
2016,7,7,13,45,860.0,130.5,5.4,38.0,952.5,902.06,642.49
2016,7,7,14,0,853.0,131.0,5.4,38.0,934.0,871.37,623.0
2016,7,7,14,15,847.5,130.0,5.4,38.0,909.0,838.22,601.82
2016,7,7,14,30,842.0,129.0,5.4,38.0,884.0,802.83,579.07
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.5,762.01,552.51
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,719.7,524.74
2016,7,7,15,15,810.5,126.0,5.4,37.5,781.5,673.69,494.45
2016,7,7,15,30,800.0,124.0,5.4,37.0,744.0,627.26,462.18
2016,7,7,15,45,783.0,122.5,5.4,37.0,700.0,576.69,425.15
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,526.21,387.33
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,473.74,347.98
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,422.0,307.96
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,364.97,262.47
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,312.7,219.7
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,259.73,176.46
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,210.06,135.9
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,161.13,97.68
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,117.3,66.45
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,75.67,42.87
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,48.07,34.42
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,39.65,27.09
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,30.75,18.99
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.47,2.06
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,15.18,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,37.58,9.57
2016,7,8,6,15,164.0,42.0,4.15,25.5,65.5,83.3,53.31
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,140.61,99.21
2016,7,8,6,45,353.0,70.0,4.5,26.5,152.0,195.62,144.48
2016,7,8,7,0,445.0,80.0,4.7,27.0,201.0,260.66,198.19
2016,7,8,7,15,257.0,113.0,4.75,27.5,186.5,234.33,181.19
2016,7,8,7,30,69.0,146.0,4.8,28.0,172.0,182.9,140.99
2016,7,8,7,45,130.0,171.0,4.85,29.0,229.5,249.56,193.01
2016,7,8,8,0,191.0,196.0,4.9,30.0,287.0,317.73,245.07
2016,7,8,8,15,451.0,154.0,4.9,30.5,401.5,458.02,354.25
2016,7,8,8,30,711.0,112.0,4.9,31.0,516.0,613.53,471.33
2016,7,8,8,45,740.0,112.0,4.95,31.5,566.5,663.57,505.93
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,715.59,540.31
2016,7,8,9,15,784.0,115.0,5.0,32.5,662.5,759.68,568.33
2016,7,8,9,30,799.0,118.0,5.0,33.0,708.0,802.5,595.06
2016,7,8,9,45,816.5,117.5,5.0,33.5,750.0,837.92,616.38
2016,7,8,10,0,834.0,117.0,5.0,34.0,792.0,875.93,639.24
2016,7,8,10,15,843.0,118.5,4.95,34.0,826.5,906.34,657.83
2016,7,8,10,30,852.0,120.0,4.9,34.0,861.0,934.25,674.71
2016,7,8,10,45,861.5,119.5,4.9,34.5,890.5,957.89,687.65
2016,7,8,11,0,871.0,119.0,4.9,35.0,920.0,978.72,698.75
2016,7,8,11,15,875.0,120.0,4.85,35.0,941.0,992.68,706.55
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,1003.42,712.38
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,1008.87,713.82
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,1010.99,713.28
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,1008.79,711.63
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,1003.32,708.06
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,992.24,699.62
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,978.05,689.3
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,958.9,677.34
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,936.78,663.54
2016,7,8,13,45,877.5,121.5,4.8,37.5,960.0,909.51,645.1
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,879.59,625.0
2016,7,8,14,15,543.5,282.0,4.8,38.0,788.5,729.48,522.76
2016,7,8,14,30,214.0,443.0,4.8,38.0,635.0,595.73,423.67
2016,7,8,14,45,525.0,282.5,4.8,38.0,730.5,672.38,485.16
2016,7,8,15,0,836.0,122.0,4.8,38.0,826.0,725.27,526.61
2016,7,8,15,15,826.0,120.0,4.8,37.5,788.5,680.01,496.92
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,632.08,463.94
2016,7,8,15,45,799.5,117.0,4.8,37.0,707.0,581.51,427.18
2016,7,8,16,0,783.0,116.0,4.8,37.0,663.0,530.94,389.53
2016,7,8,16,15,765.5,112.5,4.8,36.5,615.5,477.84,349.87
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,425.37,309.44
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,368.13,263.89
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,315.44,220.85
2016,7,8,17,15,660.0,99.0,4.7,35.5,412.5,261.96,177.23
2016,7,8,17,30,628.0,94.0,4.6,35.0,360.0,211.71,136.21
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.0,161.58,97.2
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,116.86,65.51
2016,7,8,18,15,469.5,73.5,4.15,33.0,204.0,74.84,41.88
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,47.32,33.79
2016,7,8,18,45,310.0,52.5,3.7,31.5,109.5,39.27,26.78
2016,7,8,19,0,214.0,40.0,3.5,31.0,65.0,30.77,19.0
2016,7,8,19,15,107.0,20.0,3.55,30.5,32.5,15.48,1.85
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,9.34,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,18.47,1.82
2016,7,9,6,15,35.5,39.5,3.75,25.5,45.5,48.46,30.76
2016,7,9,6,30,71.0,60.0,3.9,26.0,72.0,83.62,59.34
2016,7,9,6,45,102.0,82.0,4.05,26.5,106.0,120.54,89.65
2016,7,9,7,0,133.0,104.0,4.2,27.0,140.0,160.71,122.53
2016,7,9,7,15,155.0,125.0,4.2,27.5,176.0,199.1,153.66
2016,7,9,7,30,177.0,146.0,4.2,28.0,212.0,239.64,185.87
2016,7,9,7,45,212.5,168.0,4.2,28.5,259.5,295.56,229.33
2016,7,9,8,0,248.0,190.0,4.2,29.0,307.0,350.03,270.79
2016,7,9,8,15,249.0,215.5,4.2,29.5,345.0,389.31,299.41
2016,7,9,8,30,250.0,241.0,4.2,30.0,383.0,428.04,326.95
2016,7,9,8,45,156.5,261.0,4.2,30.5,352.5,385.54,292.2
2016,7,9,9,0,63.0,281.0,4.2,31.0,322.0,334.33,250.67
2016,7,9,9,15,35.0,239.5,4.15,31.5,263.0,269.77,201.22
2016,7,9,9,30,7.0,198.0,4.1,32.0,204.0,199.8,147.37
2016,7,9,9,45,8.0,205.0,4.1,32.5,211.5,207.7,152.77
2016,7,9,10,0,9.0,212.0,4.1,33.0,219.0,215.64,158.06
2016,7,9,10,15,80.5,320.0,4.05,33.5,390.0,396.92,291.68
2016,7,9,10,30,152.0,428.0,4.0,34.0,561.0,584.83,422.93
2016,7,9,10,45,498.5,281.5,4.0,34.5,736.0,782.35,566.23
2016,7,9,11,0,845.0,135.0,4.0,35.0,911.0,969.65,689.29
2016,7,9,11,15,849.0,136.0,3.95,35.0,931.5,983.24,695.67
2016,7,9,11,30,853.0,137.0,3.9,35.0,952.0,993.7,701.35
2016,7,9,11,45,845.0,145.0,3.85,35.5,962.5,995.89,700.46
2016,7,9,12,0,837.0,153.0,3.8,36.0,973.0,994.71,697.6
2016,7,9,12,15,838.0,153.0,3.75,36.0,978.5,991.48,695.04
2016,7,9,12,30,839.0,153.0,3.7,36.0,984.0,985.18,690.67
2016,7,9,12,45,834.0,156.0,3.65,36.5,980.0,972.89,681.24
2016,7,9,13,0,829.0,159.0,3.6,37.0,976.0,962.39,673.1
2016,7,9,13,15,826.0,158.0,3.55,37.0,966.0,942.11,660.28
2016,7,9,13,30,823.0,157.0,3.5,37.0,956.0,919.1,645.84
2016,7,9,13,45,813.5,159.5,3.5,37.0,937.0,890.99,628.47
2016,7,9,14,0,804.0,162.0,3.5,37.0,918.0,860.67,609.66
2016,7,9,14,15,797.5,160.5,3.45,36.5,893.0,827.02,589.6
2016,7,9,14,30,791.0,159.0,3.4,36.0,868.0,791.39,568.07
2016,7,9,14,45,788.0,153.0,3.35,36.0,837.5,752.36,542.94
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,711.45,516.37
2016,7,9,15,15,773.5,144.0,3.2,36.0,769.5,665.82,484.73
2016,7,9,15,30,762.0,141.0,3.1,36.0,732.0,619.37,451.87
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,570.07,416.39
2016,7,9,16,0,725.0,139.0,3.0,36.0,645.0,518.94,378.86
2016,7,9,16,15,705.5,134.5,3.0,35.5,598.0,466.5,340.31
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,415.02,301.26
2016,7,9,16,45,477.5,171.5,3.0,35.0,452.0,334.07,240.85
2016,7,9,17,0,269.0,213.0,3.0,35.0,353.0,276.3,199.18
2016,7,9,17,15,193.0,193.5,2.85,34.5,288.0,224.74,161.65
2016,7,9,17,30,117.0,174.0,2.7,34.0,223.0,178.25,128.55
2016,7,9,17,45,103.5,150.5,2.55,33.5,189.5,147.13,105.34
2016,7,9,18,0,90.0,127.0,2.4,33.0,156.0,117.77,83.71
2016,7,9,18,15,73.0,104.0,2.35,32.5,124.5,94.1,67.08
2016,7,9,18,30,56.0,81.0,2.3,32.0,93.0,70.59,52.99
2016,7,9,18,45,33.0,59.0,2.25,31.5,65.5,52.43,37.56
2016,7,9,19,0,10.0,37.0,2.2,31.0,38.0,34.66,22.08
2016,7,9,19,15,5.0,18.5,2.5,30.5,19.0,17.82,2.69
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.5,4.5,4.42,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,8.68,0.0
2016,7,10,6,15,0.0,24.5,2.75,25.0,24.5,23.65,12.76
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,38.81,25.67
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,58.79,42.24
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,78.7,58.52
2016,7,10,7,15,1.5,101.0,3.7,26.5,101.5,100.25,75.79
2016,7,10,7,30,3.0,122.0,3.8,27.0,123.0,121.93,92.81
2016,7,10,7,45,5.5,138.5,3.9,27.5,141.0,139.61,106.36
2016,7,10,8,0,8.0,155.0,4.0,28.0,159.0,157.56,119.9
2016,7,10,8,15,9.0,170.5,4.0,28.5,175.5,173.78,131.85
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,190.09,143.7
2016,7,10,8,45,12.5,203.5,4.0,29.5,211.5,209.59,157.89
2016,7,10,9,0,15.0,221.0,4.0,30.0,231.0,229.27,172.03
2016,7,10,9,15,57.5,280.5,3.95,30.5,322.5,330.77,248.09
2016,7,10,9,30,100.0,340.0,3.9,31.0,414.0,430.07,320.09
2016,7,10,9,45,97.5,360.0,3.9,31.5,435.5,451.02,333.27
2016,7,10,10,0,95.0,380.0,3.9,32.0,457.0,471.44,346.21
2016,7,10,10,15,176.5,398.5,3.9,32.5,549.0,574.59,419.63
2016,7,10,10,30,258.0,417.0,3.9,33.0,641.0,680.75,492.59
2016,7,10,10,45,191.5,436.5,3.9,33.5,606.5,633.3,456.14
2016,7,10,11,0,125.0,456.0,3.9,34.0,572.0,589.87,422.95
2016,7,10,11,15,106.5,460.5,3.9,34.0,560.5,569.29,408.08
2016,7,10,11,30,88.0,465.0,3.9,34.0,549.0,554.92,397.3
2016,7,10,11,45,57.5,423.5,3.9,34.5,479.0,481.1,344.71
2016,7,10,12,0,27.0,382.0,3.9,35.0,409.0,407.46,291.87
2016,7,10,12,15,77.0,442.5,3.9,35.0,519.0,516.99,369.63
2016,7,10,12,30,127.0,503.0,3.9,35.0,629.0,629.45,446.67
2016,7,10,12,45,204.0,494.5,3.95,35.5,696.0,692.41,489.98
2016,7,10,13,0,281.0,486.0,4.0,36.0,763.0,755.24,532.56
2016,7,10,13,15,231.5,489.5,4.05,36.0,716.5,701.26,495.42
2016,7,10,13,30,182.0,493.0,4.1,36.0,670.0,650.94,460.9
2016,7,10,13,45,258.5,465.5,4.15,36.0,711.5,686.77,487.91
2016,7,10,14,0,335.0,438.0,4.2,36.0,753.0,716.66,510.28
2016,7,10,14,15,556.0,303.0,4.2,36.0,809.0,761.17,547.03
2016,7,10,14,30,777.0,168.0,4.2,36.0,865.0,788.93,570.08
2016,7,10,14,45,764.5,168.0,4.2,36.0,832.5,748.77,543.72
2016,7,10,15,0,752.0,168.0,4.2,36.0,800.0,707.48,515.98
2016,7,10,15,15,739.5,165.0,4.2,35.5,763.0,662.49,485.71
2016,7,10,15,30,727.0,162.0,4.2,35.0,726.0,615.24,453.16
2016,7,10,15,45,702.0,163.0,4.25,35.0,681.5,565.12,416.77
2016,7,10,16,0,677.0,164.0,4.3,35.0,637.0,516.02,380.29
2016,7,10,16,15,656.0,159.0,4.3,34.5,590.0,464.7,342.12
2016,7,10,16,30,635.0,154.0,4.3,34.0,543.0,414.6,303.79
2016,7,10,16,45,591.0,153.5,4.3,34.0,490.5,361.28,261.74
2016,7,10,17,0,547.0,153.0,4.3,34.0,438.0,312.13,222.39
2016,7,10,17,15,509.5,144.5,4.1,33.5,387.0,261.73,182.22
2016,7,10,17,30,472.0,136.0,3.9,33.0,336.0,215.24,145.25
2016,7,10,17,45,402.5,129.5,3.75,33.0,283.0,169.47,110.95
2016,7,10,18,0,333.0,123.0,3.6,33.0,230.0,135.05,87.77
2016,7,10,18,15,269.0,106.5,3.4,32.0,182.5,96.74,64.45
2016,7,10,18,30,205.0,90.0,3.2,31.0,135.0,70.07,52.81
2016,7,10,18,45,125.5,68.0,3.0,30.5,93.0,56.44,41.01
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,38.98,25.61
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,21.19,3.9
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.78,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.35,0.34
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,63.11,40.7
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,109.03,77.81
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,163.35,121.54
2016,7,11,7,0,299.0,102.0,5.3,27.0,182.0,224.53,171.39
2016,7,11,7,15,357.5,115.0,5.45,27.5,232.0,283.84,219.86
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,345.11,269.17
2016,7,11,7,45,479.0,131.5,5.75,28.5,336.0,404.11,316.01
2016,7,11,8,0,542.0,135.0,5.9,29.0,390.0,468.57,366.12
2016,7,11,8,15,575.0,142.0,6.0,29.5,441.5,525.86,409.33
2016,7,11,8,30,608.0,149.0,6.1,30.0,493.0,582.25,450.93
2016,7,11,8,45,642.5,150.5,6.2,30.5,544.0,635.27,489.34
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,689.35,527.77
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,735.36,558.71
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,780.64,588.27
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,820.86,614.1
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,856.91,636.82
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,888.78,656.1
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,918.44,673.74
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,942.76,687.91
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,964.45,700.31
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,979.9,709.56
