Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,992.36,716.92
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,995.8,717.16
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,995.95,715.38
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,993.5,713.27
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,988.02,709.29
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,977.14,700.39
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,963.45,689.81
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,944.63,677.18
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,923.2,662.92
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,896.07,645.2
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,866.7,626.01
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.0,832.98,603.87
2016,7,11,14,30,759.0,192.0,6.0,37.0,872.0,797.4,580.43
2016,7,11,14,45,754.5,186.0,5.95,37.0,841.5,758.29,554.39
2016,7,11,15,0,750.0,180.0,5.9,37.0,811.0,716.66,525.5
2016,7,11,15,15,737.0,177.0,5.85,37.0,773.0,670.93,493.13
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,624.62,459.78
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,574.53,423.22
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,524.82,386.14
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,472.41,346.97
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,421.31,307.74
2016,7,11,16,45,612.5,152.0,5.7,35.5,501.0,368.14,266.19
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,317.84,226.03
2016,7,11,17,15,543.5,139.0,5.6,34.5,397.5,266.14,184.54
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,218.17,146.14
2016,7,11,17,45,450.5,122.0,5.45,33.5,292.5,170.57,109.91
2016,7,11,18,0,395.0,113.0,5.4,33.0,240.0,129.2,80.96
2016,7,11,18,15,327.5,99.0,5.3,32.0,191.0,89.52,57.42
2016,7,11,18,30,260.0,85.0,5.2,31.0,142.0,66.54,49.92
2016,7,11,18,45,173.0,66.0,5.1,30.5,99.0,52.59,37.85
2016,7,11,19,0,86.0,47.0,5.0,30.0,56.0,39.67,26.12
2016,7,11,19,15,43.0,23.5,5.0,29.5,28.0,20.7,3.19
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,12.21,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,28.19,0.61
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,74.86,47.59
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,127.25,89.86
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,185.92,137.87
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,252.36,192.81
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,309.05,240.18
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,373.68,292.76
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,433.7,340.14
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,498.12,389.54
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,487.64,378.9
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,456.91,351.94
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,577.53,445.06
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,710.17,542.68
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,754.7,571.31
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,798.07,599.03
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,837.55,623.68
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,875.3,646.86
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,901.22,661.53
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,929.37,677.64
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,952.35,690.45
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,972.54,701.4
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,986.84,709.7
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,997.98,716.03
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,898.97,646.3
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,781.11,556.32
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,723.44,515.76
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,670.4,477.65
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,835.91,601.09
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,978.05,696.2
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,958.42,682.58
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,935.83,667.97
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,909.39,649.78
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,880.17,629.84
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,764.41,550.65
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,660.54,472.6
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,703.39,509.78
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,726.46,530.02
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,680.48,500.18
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,633.33,467.35
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,582.48,430.0
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,529.24,390.11
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,475.74,349.76
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,422.85,308.62
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,367.6,264.15
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,312.16,218.77
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,258.5,174.68
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,207.98,133.14
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,157.48,93.76
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,112.68,62.08
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,70.6,38.61
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,44.05,31.07
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,36.57,24.52
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,28.39,16.99
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,14.31,0.05
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,14.21,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,35.62,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,85.12,52.87
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,141.28,98.09
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,199.74,146.31
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,268.54,203.34
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,326.54,252.03
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,389.42,303.35
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,449.39,350.61
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,512.32,398.71
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,566.14,439.15
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,620.61,478.99
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,671.61,514.03
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,719.12,545.57
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,763.48,574.06
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,806.42,601.15
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,844.46,623.44
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,880.46,644.01
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,911.48,663.78
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,939.86,681.77
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,962.5,694.51
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,982.09,705.27
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,996.51,712.38
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,1007.65,717.44
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,1007.06,715.0
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,1002.63,710.27
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,1000.03,708.38
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,994.25,704.54
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,982.91,697.51
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,968.6,688.65
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,949.93,676.74
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,928.39,663.03
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,901.34,644.34
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,871.75,624.04
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,837.97,603.38
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,802.01,581.09
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,759.97,553.46
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,716.52,524.65
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,671.34,493.85
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,625.29,461.57
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,574.82,424.45
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,522.69,385.4
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,469.95,345.71
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,418.18,305.63
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,364.31,262.56
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,313.48,221.2
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,261.19,178.95
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,212.6,139.73
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,164.76,103.14
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,122.63,73.75
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,82.54,50.58
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,56.91,41.53
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,48.55,34.19
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,35.86,22.78
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,18.48,1.09
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,15.24,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,40.73,0.0
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,90.87,55.4
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,151.66,104.41
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,207.77,151.63
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,272.68,206.04
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,331.3,255.23
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,394.83,306.99
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,452.46,352.26
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,512.59,397.89
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,566.36,437.88
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,622.06,478.07
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,672.12,512.28
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,721.65,544.79
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,766.87,573.3
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,806.74,597.64
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,844.2,619.98
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,879.49,640.56
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,910.38,657.96
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,938.71,673.72
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,960.96,685.67
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,980.19,695.67
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,994.27,703.86
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,1005.13,710.12
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,1010.21,711.33
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,1011.94,710.57
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,1009.37,708.69
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,1003.54,704.89
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,991.08,695.81
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,975.61,684.94
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,956.21,673.08
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,933.9,659.56
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,907.0,643.06
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,877.53,624.85
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,843.31,603.43
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,806.87,580.39
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,766.33,554.41
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,724.25,527.14
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,677.64,496.73
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,630.46,464.2
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,580.01,427.45
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,529.49,389.74
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,476.29,349.71
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,423.86,309.08
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,366.53,263.29
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,313.77,220.07
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,260.63,176.66
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,210.79,135.97
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,160.88,97.3
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,116.74,66.27
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,74.75,42.71
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,48.26,34.39
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,39.83,27.05
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,30.93,18.85
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,15.58,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,10.56,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,23.88,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,70.54,44.03
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,122.25,85.68
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,180.42,132.8
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,246.51,186.85
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,304.24,234.46
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,367.78,285.57
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,429.33,333.98
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,492.5,382.36
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,547.79,423.35
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,604.47,464.21
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,654.11,497.87
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,703.35,530.1
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,749.08,559.05
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,793.91,586.87
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,828.07,607.03
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,862.61,627.25
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,893.48,644.34
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,922.06,659.69
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,943.16,670.02
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,961.25,678.36
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,975.65,684.31
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,987.08,688.38
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,989.98,687.52
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,989.65,684.8
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,987.29,683.11
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,981.93,679.7
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,969.22,670.44
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,953.81,659.67
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,934.81,648.79
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,913.25,636.3
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,886.08,620.21
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,856.75,602.66
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,823.79,582.62
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,787.94,560.53
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,746.64,534.06
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,704.52,506.15
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,659.23,476.19
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,613.56,445.24
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,564.7,410.61
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,516.13,375.34
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,464.2,337.37
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,413.77,299.47
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,361.89,259.09
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,312.43,219.87
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,261.79,180.07
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,215.18,143.53
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,168.4,108.51
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,127.63,80.32
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,92.4,60.2
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,66.52,49.39
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,51.46,36.51
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,37.37,23.87
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,19.43,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.58,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,32.42,18.88
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,53.93,37.28
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,86.02,63.47
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,118.4,89.87
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,150.03,115.41
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,183.05,141.57
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,218.8,168.99
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,255.51,196.48
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,347.39,267.06
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,449.49,343.3
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,483.05,365.06
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,514.83,385.2
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,651.46,486.28
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,799.07,587.04
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,838.25,609.65
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,875.68,631.53
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,825.66,594.19
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,749.74,535.17
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,869.13,619.63
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,976.7,686.18
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,991.16,693.71
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,1002.44,700.06
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,1004.91,699.6
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,1003.88,697.13
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,1001.26,695.64
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,995.5,692.31
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,984.24,684.56
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,970.05,675.09
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,950.59,663.49
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,928.34,650.16
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,901.57,634.22
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,874.5,618.01
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,840.07,596.9
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,803.55,574.27
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,763.42,549.01
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,721.48,522.24
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,675.34,490.92
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,628.31,457.92
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,578.1,421.91
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,527.82,384.93
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,472.3,344.01
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,419.7,303.9
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,365.32,261.4
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,313.06,219.48
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,259.67,176.25
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,209.8,135.86
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,160.32,97.62
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,116.29,66.65
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,74.85,43.44
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,49.13,35.09
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,39.51,26.76
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,29.34,17.49
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,14.8,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,11.7,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,28.94,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,79.07,48.25
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,134.77,93.51
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,190.09,139.25
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,257.53,195.04
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,316.08,243.71
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,379.85,295.2
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,439.44,341.44
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,502.57,388.69
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,558.1,429.47
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,614.72,469.81
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,664.41,503.09
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,715.61,535.17
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,761.38,563.71
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,805.96,590.97
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,844.87,614.29
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,881.89,636.14
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,908.21,650.54
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,936.76,666.36
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,959.68,678.77
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,979.7,689.37
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,994.23,698.0
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,1005.56,704.75
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,1012.62,707.48
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,1016.43,708.3
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,1013.4,706.46
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,1007.08,702.72
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,995.11,694.39
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,980.04,684.23
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,960.0,671.89
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,937.03,657.76
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,909.83,641.43
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,879.94,623.29
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,845.82,601.88
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,809.42,578.88
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,768.07,552.59
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,725.02,524.92
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,679.09,495.46
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,632.07,463.15
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,579.75,425.35
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,528.68,387.46
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,475.19,347.53
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,422.37,306.84
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,367.54,262.97
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,311.96,217.71
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,257.69,173.39
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,206.58,131.61
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,155.74,92.03
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,110.15,59.92
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,67.57,36.64
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,42.63,29.71
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,35.15,23.18
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,26.91,15.53
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,13.58,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,10.95,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,26.99,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,75.51,45.28
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,129.45,89.0
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,183.29,133.36
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,248.81,187.35
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,306.38,234.94
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,369.22,285.42
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,348.02,269.38
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,297.45,228.79
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,441.19,340.52
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,601.51,459.9
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,650.71,493.09
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,701.34,525.91
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,746.77,554.06
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,791.03,580.9
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,829.11,603.43
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,865.18,624.38
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,891.7,638.91
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,920.44,654.83
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,943.21,666.82
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,963.08,676.99
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,977.95,685.46
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,989.69,692.09
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,994.2,692.9
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,995.39,691.82
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,919.02,642.59
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,827.74,577.08
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,903.74,634.4
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,962.78,672.78
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,943.74,660.91
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,921.86,647.89
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,798.84,566.47
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,681.9,481.69
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,750.32,536.71
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,797.37,572.16
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,756.07,545.47
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,713.04,517.91
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,667.22,486.89
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,620.54,454.17
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,570.45,418.21
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,520.5,381.43
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,446.6,326.76
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,387.95,283.01
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,352.66,254.48
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,306.56,215.68
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,252.18,172.61
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,204.68,135.33
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,157.8,99.2
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,115.51,69.22
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,75.66,46.07
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,50.78,36.59
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,39.99,27.24
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,28.58,16.87
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,15.66,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,19.88,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,73.93,43.54
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,139.22,94.43
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,195.29,140.74
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,261.1,194.82
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,318.39,241.94
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,380.5,291.24
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,438.4,335.81
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,498.56,380.46
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,553.47,419.93
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,609.23,458.74
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,659.72,490.93
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,706.56,519.45
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,751.07,547.38
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,794.24,574.08
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,833.02,598.05
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,869.84,620.58
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,900.78,638.82
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,929.13,655.36
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,952.79,669.31
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,973.45,681.39
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,988.48,691.05
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,1000.25,698.79
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,1005.18,700.91
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,1006.7,701.02
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,897.13,630.46
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,773.77,541.24
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,750.82,526.77
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,724.31,509.35
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,697.51,491.5
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,670.61,473.51
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,785.04,561.4
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,874.56,624.01
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,840.99,602.25
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,805.05,579.52
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,710.94,515.22
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,629.46,454.53
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,578.63,419.83
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,530.1,386.11
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,482.04,352.1
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,435.81,318.89
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,406.72,298.38
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,373.78,274.0
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,341.89,248.12
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,301.33,213.55
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,238.94,166.91
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,194.81,135.93
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,154.97,105.38
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,117.41,77.83
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,83.35,55.76
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,58.52,42.98
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,44.01,30.51
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,28.92,17.05
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,14.84,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,23.37,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,74.47,43.77
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,129.25,88.39
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,184.35,133.49
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,252.39,189.17
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,309.85,236.52
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,372.53,286.54
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,431.73,332.48
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,494.6,379.6
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,549.34,419.35
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,603.84,457.78
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,655.4,491.44
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,706.89,523.15
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,752.43,551.53
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,796.78,578.76
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,831.06,599.41
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,867.62,621.46
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,899.01,641.32
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,927.88,659.59
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,819.19,584.82
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,676.06,479.35
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,846.36,602.32
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,998.67,699.65
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,1000.96,698.65
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,999.69,696.7
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,997.19,695.24
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,991.51,691.9
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,881.91,620.33
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,764.85,535.89
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,854.61,604.89
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,926.65,654.12
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,899.11,635.28
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,869.06,615.49
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,691.14,495.18
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,529.13,376.83
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,506.23,362.33
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,483.02,346.93
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,562.56,409.42
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,616.09,450.94
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,565.85,414.2
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,516.23,377.53
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,417.94,305.22
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,342.95,250.24
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,330.57,239.71
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,299.91,212.93
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,245.83,170.9
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,198.23,134.34
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,158.9,101.9
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,117.31,70.03
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,77.31,47.47
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,54.1,39.14
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,42.56,29.17
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,31.99,19.28
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,16.43,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,27.95,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,80.93,46.21
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,140.64,95.22
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,197.55,142.66
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,264.36,198.27
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,322.88,246.61
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,386.38,297.11
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,444.84,341.97
