Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,505.22,386.41
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,560.65,425.86
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,616.9,464.23
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,667.89,496.18
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,718.5,526.13
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,759.8,550.49
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,803.24,575.9
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,842.05,597.11
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,878.76,616.69
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,910.35,636.43
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,939.32,654.58
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,962.12,667.56
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,981.85,678.7
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,996.87,687.49
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,1008.62,694.41
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,1014.01,697.06
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,1015.98,697.73
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,1014.05,697.14
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,1008.74,694.61
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,997.68,687.17
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,983.41,677.87
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,963.6,666.28
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,940.76,652.85
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,914.38,637.48
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,885.07,620.16
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,850.63,599.19
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,813.82,576.53
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,772.99,551.04
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,730.19,523.98
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,683.35,494.75
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,635.29,462.23
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,584.31,425.67
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,532.83,387.77
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,476.45,346.03
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,422.89,304.91
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,367.23,260.52
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,313.08,216.26
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,257.66,171.0
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,205.15,128.07
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,150.77,85.75
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,103.63,52.81
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,58.97,29.47
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,35.02,23.4
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,29.24,18.3
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,23.04,12.25
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,11.41,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,29.79,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,83.79,46.93
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,143.28,96.25
2016,7,22,6,45,453.5,47.5,2.3,27.0,140.5,199.93,143.5
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,265.8,197.94
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.0,324.07,245.73
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,387.22,295.4
2016,7,22,7,45,680.5,72.0,1.9,31.0,349.0,444.6,338.92
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,505.68,383.14
2016,7,22,8,15,745.0,79.5,1.85,32.5,455.5,560.69,422.59
2016,7,22,8,30,771.0,83.0,1.9,33.0,508.0,616.48,461.32
2016,7,22,8,45,791.5,85.5,2.0,33.5,558.5,667.66,494.63
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,715.07,524.42
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,760.3,552.3
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,804.14,578.88
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,842.66,601.68
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,879.12,622.98
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,910.52,640.52
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,939.27,656.31
2016,7,22,10,45,887.0,100.5,2.65,37.5,885.0,962.79,668.79
2016,7,22,11,0,893.0,102.0,2.7,38.0,914.0,983.25,679.4
2016,7,22,11,15,897.0,102.5,2.75,38.0,936.0,997.49,687.69
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,1008.41,694.1
2016,7,22,11,45,898.0,108.0,2.85,38.5,971.0,1013.51,695.61
2016,7,22,12,0,895.0,113.0,2.9,39.0,984.0,1015.07,695.12
2016,7,22,12,15,896.5,113.0,2.95,39.0,990.0,1012.66,693.81
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,1006.88,690.58
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,995.8,682.79
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,981.5,673.16
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,962.12,661.9
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,939.67,648.8
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,912.88,632.98
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,883.3,615.35
2016,7,22,14,15,880.5,110.0,3.3,40.0,913.0,848.89,594.3
2016,7,22,14,30,875.0,109.0,3.3,40.0,888.0,812.11,571.62
2016,7,22,14,45,860.5,111.5,3.35,40.0,854.5,769.53,545.23
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,725.62,517.68
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,679.51,488.89
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,632.23,457.03
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,581.46,420.92
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,528.08,382.08
2016,7,22,16,15,781.5,102.0,3.4,38.5,610.0,474.12,342.42
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,420.75,301.86
2016,7,22,16,45,740.5,95.5,3.4,38.0,510.5,365.51,258.19
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,312.05,214.88
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,254.57,168.59
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,202.67,126.6
2016,7,22,17,45,610.5,76.5,3.15,36.5,299.5,151.64,87.31
2016,7,22,18,0,566.0,71.0,3.1,36.0,246.0,105.69,55.61
2016,7,22,18,15,503.0,62.5,2.75,35.0,195.0,61.79,32.61
2016,7,22,18,30,440.0,54.0,2.4,34.0,144.0,38.63,26.24
2016,7,22,18,45,342.5,43.0,2.05,33.5,100.0,32.11,20.51
2016,7,22,19,0,245.0,32.0,1.7,33.0,56.0,24.65,13.33
2016,7,22,19,15,122.5,16.0,1.75,32.5,28.0,12.48,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,23.29,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.5,74.54,41.58
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,130.16,87.96
2016,7,23,6,45,387.5,54.5,2.65,27.0,134.5,186.65,134.55
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,251.78,188.1
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,309.92,236.12
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,373.24,286.67
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,431.76,331.41
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,493.65,376.82
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.5,548.79,416.61
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,603.72,454.99
2016,7,23,8,45,753.0,100.0,2.2,33.0,550.0,655.77,488.65
2016,7,23,9,0,778.0,102.0,2.2,34.0,601.0,707.93,520.32
2016,7,23,9,15,794.0,105.0,2.25,34.5,647.0,753.78,548.38
2016,7,23,9,30,810.0,108.0,2.3,35.0,693.0,798.42,575.22
2016,7,23,9,45,825.0,108.5,2.35,35.5,735.5,833.75,595.64
2016,7,23,10,0,840.0,109.0,2.4,36.0,778.0,871.42,617.41
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.5,903.14,636.48
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,932.3,653.94
2016,7,23,10,45,866.5,113.0,2.65,36.5,879.0,956.15,667.54
2016,7,23,11,0,875.0,113.0,2.8,37.0,909.0,977.11,679.37
2016,7,23,11,15,879.5,114.0,2.9,37.5,931.0,992.1,687.13
2016,7,23,11,30,884.0,115.0,3.0,38.0,953.0,1003.82,692.99
2016,7,23,11,45,887.0,115.5,3.1,38.5,967.0,1010.19,695.66
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,1013.17,696.38
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,1010.76,695.01
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,1004.98,691.72
2016,7,23,12,45,892.5,116.0,3.4,39.0,992.0,993.93,685.65
2016,7,23,13,0,892.0,116.0,3.5,39.0,990.0,979.67,677.67
2016,7,23,13,15,890.0,115.5,3.55,39.0,980.5,960.34,666.26
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,937.96,652.98
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,910.77,635.33
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,880.81,615.95
2016,7,23,14,15,875.5,112.0,3.7,39.5,910.0,846.51,596.07
2016,7,23,14,30,870.0,111.0,3.7,39.0,885.0,809.85,574.46
2016,7,23,14,45,855.0,114.0,3.7,39.0,851.0,767.5,547.69
2016,7,23,15,0,840.0,117.0,3.7,39.0,817.0,723.86,519.84
2016,7,23,15,15,829.5,114.5,3.7,39.0,779.0,677.15,489.22
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,629.31,455.83
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.5,576.66,418.44
2016,7,23,16,0,791.0,107.0,3.8,39.0,654.0,525.24,380.85
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.5,471.39,341.1
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,418.21,300.55
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,362.96,256.76
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,309.5,213.39
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,252.33,167.31
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,200.84,125.64
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,149.94,86.47
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,104.15,54.91
2016,7,23,18,15,492.5,62.5,3.3,35.0,192.0,60.84,32.38
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,38.74,26.32
2016,7,23,18,45,332.0,42.5,2.75,33.5,97.5,31.75,20.2
2016,7,23,19,0,235.0,31.0,2.5,33.0,54.0,23.87,12.62
2016,7,23,19,15,117.5,15.5,2.6,32.5,27.0,12.09,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,20.47,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,70.92,39.13
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,125.6,84.94
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,180.49,130.35
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,247.36,185.61
2016,7,24,7,15,513.0,75.0,2.75,27.5,231.0,305.23,233.67
2016,7,24,7,30,569.0,83.0,2.7,28.0,283.0,368.45,284.57
2016,7,24,7,45,617.5,87.0,2.65,29.0,337.0,428.38,330.86
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,492.11,378.21
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,547.0,418.09
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,601.6,456.47
2016,7,24,8,45,748.5,101.5,2.45,32.0,547.5,653.97,490.62
2016,7,24,9,0,775.0,103.0,2.4,33.0,599.0,706.57,522.68
2016,7,24,9,15,791.0,106.0,2.35,33.5,645.0,752.34,550.33
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,796.9,576.64
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,831.8,596.51
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,869.02,617.7
2016,7,24,10,15,844.0,112.5,2.3,35.5,810.5,900.09,634.69
2016,7,24,10,30,853.0,114.0,2.3,36.0,846.0,928.63,649.98
2016,7,24,10,45,860.0,115.5,2.35,36.5,875.0,952.53,662.75
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,973.48,673.72
2016,7,24,11,15,871.0,118.0,2.45,37.0,925.5,987.86,682.12
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,998.99,688.69
2016,7,24,11,45,874.0,122.5,2.6,37.5,960.5,1004.33,690.86
2016,7,24,12,0,873.0,126.0,2.7,38.0,974.0,1006.25,691.08
2016,7,24,12,15,874.0,126.0,2.7,38.0,980.0,1003.31,689.03
2016,7,24,12,30,875.0,126.0,2.7,38.0,986.0,997.09,685.14
2016,7,24,12,45,872.5,127.0,2.75,38.5,983.5,985.17,676.89
2016,7,24,13,0,870.0,128.0,2.8,39.0,981.0,970.16,666.87
2016,7,24,13,15,868.0,127.5,2.8,39.0,971.0,951.15,655.5
2016,7,24,13,30,866.0,127.0,2.8,39.0,961.0,929.16,642.35
2016,7,24,13,45,861.0,127.0,2.85,39.0,943.0,902.06,626.38
2016,7,24,14,0,856.0,127.0,2.9,39.0,925.0,872.32,608.71
2016,7,24,14,15,850.0,125.5,2.9,39.0,900.0,837.83,587.62
2016,7,24,14,30,844.0,124.0,2.9,39.0,875.0,801.09,564.97
2016,7,24,14,45,824.5,129.0,2.9,39.0,840.5,758.03,538.03
2016,7,24,15,0,805.0,134.0,2.9,39.0,806.0,713.82,510.08
2016,7,24,15,15,794.0,131.5,2.9,38.5,767.5,667.69,480.49
2016,7,24,15,30,783.0,129.0,2.9,38.0,729.0,620.61,448.85
2016,7,24,15,45,516.0,220.0,2.9,38.0,606.0,507.42,366.68
2016,7,24,16,0,249.0,311.0,2.9,38.0,483.0,419.59,301.98
2016,7,24,16,15,479.0,214.5,2.9,37.5,514.0,427.18,309.03
2016,7,24,16,30,709.0,118.0,2.9,37.0,545.0,411.1,295.78
2016,7,24,16,45,678.0,115.0,2.95,37.0,493.5,356.09,252.54
2016,7,24,17,0,647.0,112.0,3.0,37.0,442.0,303.76,210.59
2016,7,24,17,15,612.5,105.5,3.0,36.5,389.5,250.34,167.88
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,200.53,128.06
2016,7,24,17,45,525.5,92.5,3.0,36.0,284.0,151.92,91.08
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,109.66,62.34
2016,7,24,18,15,407.5,75.0,2.85,35.5,182.0,68.64,40.34
2016,7,24,18,30,342.0,64.0,2.7,35.0,133.0,47.22,33.11
2016,7,24,18,45,247.0,49.0,2.55,34.5,90.5,37.09,24.38
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,26.39,14.33
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,13.37,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.91,0.0
2016,7,25,6,15,10.5,26.0,2.05,26.0,27.5,28.69,14.16
2016,7,25,6,30,21.0,47.0,2.0,26.0,50.0,54.07,36.59
2016,7,25,6,45,45.0,72.0,2.0,26.5,82.0,88.86,64.86
2016,7,25,7,0,69.0,97.0,2.0,27.0,114.0,125.99,95.01
2016,7,25,7,15,105.0,117.0,2.0,27.0,150.0,168.93,129.64
2016,7,25,7,30,141.0,137.0,2.0,27.0,186.0,212.17,164.18
2016,7,25,7,45,232.0,152.5,2.0,27.5,249.5,288.16,223.47
2016,7,25,8,0,323.0,168.0,2.0,28.0,313.0,368.45,284.73
2016,7,25,8,15,397.5,179.5,1.9,28.0,381.5,448.88,344.71
2016,7,25,8,30,472.0,191.0,1.8,28.0,450.0,529.68,403.32
2016,7,25,8,45,509.5,195.5,1.75,28.5,499.5,582.14,439.25
2016,7,25,9,0,547.0,200.0,1.7,29.0,549.0,636.38,475.6
2016,7,25,9,15,568.0,207.0,1.6,29.5,594.0,681.55,504.08
2016,7,25,9,30,589.0,214.0,1.5,30.0,639.0,729.31,533.39
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.5,774.19,560.59
2016,7,25,10,0,664.0,201.0,1.3,31.0,728.0,819.06,586.5
2016,7,25,10,15,676.5,204.5,1.35,31.5,763.5,851.04,604.71
2016,7,25,10,30,689.0,208.0,1.4,32.0,799.0,881.11,621.72
2016,7,25,10,45,717.5,198.0,1.45,33.0,832.5,910.31,636.79
2016,7,25,11,0,746.0,188.0,1.5,34.0,866.0,934.09,648.37
2016,7,25,11,15,752.5,190.0,1.65,34.5,888.0,950.24,657.87
2016,7,25,11,30,759.0,192.0,1.8,35.0,910.0,963.53,665.71
2016,7,25,11,45,785.5,177.0,1.95,35.5,930.0,976.73,673.51
2016,7,25,12,0,812.0,162.0,2.1,36.0,950.0,986.97,679.51
2016,7,25,12,15,814.0,162.5,2.2,36.5,957.0,985.3,677.8
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,980.46,674.34
2016,7,25,12,45,820.5,159.5,2.45,37.5,963.5,970.95,668.56
2016,7,25,13,0,825.0,156.0,2.6,38.0,963.0,953.74,658.07
2016,7,25,13,15,823.0,155.5,2.7,38.0,953.5,935.38,647.86
2016,7,25,13,30,821.0,155.0,2.8,38.0,944.0,917.7,638.04
2016,7,25,13,45,542.5,306.0,2.9,38.0,823.5,792.79,556.22
2016,7,25,14,0,264.0,457.0,3.0,38.0,703.0,675.08,472.32
2016,7,25,14,15,290.0,420.0,3.1,38.0,683.5,650.03,458.24
2016,7,25,14,30,316.0,383.0,3.2,38.0,664.0,622.79,441.91
2016,7,25,14,45,222.0,394.0,3.35,38.0,588.0,546.77,389.12
2016,7,25,15,0,128.0,405.0,3.5,38.0,512.0,477.03,339.97
2016,7,25,15,15,222.0,373.0,3.6,37.5,547.5,503.42,361.78
2016,7,25,15,30,316.0,341.0,3.7,37.0,583.0,519.42,375.47
2016,7,25,15,45,492.5,251.0,3.8,37.0,602.5,521.72,379.74
2016,7,25,16,0,669.0,161.0,3.9,37.0,622.0,506.87,370.29
2016,7,25,16,15,625.0,163.5,4.0,36.5,569.0,451.21,329.22
2016,7,25,16,30,581.0,166.0,4.1,36.0,516.0,399.23,290.02
2016,7,25,16,45,385.0,191.0,4.2,35.5,414.0,313.82,227.2
2016,7,25,17,0,189.0,216.0,4.3,35.0,312.0,254.57,185.13
2016,7,25,17,15,175.5,193.0,4.25,34.5,274.0,217.82,157.37
2016,7,25,17,30,162.0,170.0,4.2,34.0,236.0,182.66,130.65
2016,7,25,17,45,141.0,146.5,4.2,33.5,198.0,147.7,104.54
2016,7,25,18,0,120.0,123.0,4.2,33.0,160.0,115.37,81.03
2016,7,25,18,15,96.0,99.5,4.05,32.0,125.0,85.71,60.65
2016,7,25,18,30,72.0,76.0,3.9,31.0,90.0,63.14,46.9
2016,7,25,18,45,39.5,53.0,3.8,30.5,60.0,47.12,33.02
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,28.24,15.89
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,14.74,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,25.0,7.0,7.96,0.0
2016,7,26,6,15,59.5,29.5,2.25,25.0,37.0,44.58,23.28
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,88.22,60.85
2016,7,26,6,45,79.0,72.5,2.4,25.5,85.5,103.05,75.66
2016,7,26,7,0,47.0,93.0,2.5,26.0,104.0,113.53,85.73
2016,7,26,7,15,72.0,114.5,2.5,26.0,137.0,148.39,114.12
2016,7,26,7,30,97.0,136.0,2.5,26.0,170.0,190.33,147.79
2016,7,26,7,45,65.0,152.5,2.55,26.5,177.0,190.5,147.44
2016,7,26,8,0,33.0,169.0,2.6,27.0,184.0,191.8,147.46
2016,7,26,8,15,29.0,185.5,2.6,27.0,200.0,207.37,159.02
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,217.15,165.91
2016,7,26,8,45,116.0,244.0,2.65,27.5,317.0,338.96,259.56
2016,7,26,9,0,207.0,286.0,2.7,28.0,418.0,456.74,346.75
2016,7,26,9,15,153.5,308.5,2.7,28.0,410.5,445.2,335.52
2016,7,26,9,30,100.0,331.0,2.7,28.0,403.0,421.77,316.17
2016,7,26,9,45,376.0,268.5,2.75,28.5,563.0,618.86,463.9
2016,7,26,10,0,652.0,206.0,2.8,29.0,723.0,813.6,601.3
2016,7,26,10,15,429.0,312.5,2.8,29.0,659.5,733.27,538.19
2016,7,26,10,30,206.0,419.0,2.8,29.0,596.0,628.45,458.95
2016,7,26,10,45,458.0,314.5,2.8,29.5,725.0,779.37,568.87
2016,7,26,11,0,710.0,210.0,2.8,30.0,854.0,925.71,667.65
2016,7,26,11,15,488.0,337.0,2.8,30.0,785.5,842.08,605.97
2016,7,26,11,30,266.0,464.0,2.8,30.0,717.0,746.9,535.25
2016,7,26,11,45,307.0,434.5,2.8,30.5,730.5,756.71,542.79
2016,7,26,12,0,348.0,405.0,2.8,31.0,744.0,765.66,549.01
2016,7,26,12,15,553.0,303.0,2.8,31.0,844.0,869.3,623.53
2016,7,26,12,30,758.0,201.0,2.8,31.0,944.0,960.87,684.31
2016,7,26,12,45,760.0,199.0,2.8,31.0,943.0,950.82,677.09
2016,7,26,13,0,762.0,197.0,2.8,31.0,942.0,937.93,669.04
2016,7,26,13,15,759.5,196.0,2.8,31.0,932.5,918.95,657.16
2016,7,26,13,30,757.0,195.0,2.8,31.0,923.0,897.39,643.71
2016,7,26,13,45,756.5,190.5,2.85,31.0,906.5,871.77,627.99
2016,7,26,14,0,756.0,186.0,2.9,31.0,890.0,843.68,610.6
2016,7,26,14,15,456.5,314.0,2.9,30.5,735.5,689.78,503.41
2016,7,26,14,30,157.0,442.0,2.9,30.0,581.0,550.62,400.84
2016,7,26,14,45,337.0,374.5,2.9,30.0,658.5,616.05,452.2
2016,7,26,15,0,517.0,307.0,2.9,30.0,736.0,666.63,490.82
2016,7,26,15,15,349.0,335.5,2.85,30.0,619.5,554.05,408.93
2016,7,26,15,30,181.0,364.0,2.8,30.0,503.0,456.15,336.95
2016,7,26,15,45,366.0,289.0,2.8,30.0,548.0,483.44,359.92
2016,7,26,16,0,551.0,214.0,2.8,30.0,593.0,492.01,367.05
2016,7,26,16,15,564.5,190.5,2.75,29.5,553.5,446.32,332.89
2016,7,26,16,30,578.0,167.0,2.7,29.0,514.0,398.42,296.04
2016,7,26,16,45,496.5,172.0,2.7,29.0,450.5,338.47,249.29
2016,7,26,17,0,415.0,177.0,2.7,29.0,387.0,286.69,208.81
2016,7,26,17,15,398.5,157.5,2.6,28.5,340.5,239.26,170.73
2016,7,26,17,30,382.0,138.0,2.5,28.0,294.0,193.65,133.93
2016,7,26,17,45,412.5,113.5,2.4,28.0,259.0,152.56,99.27
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,108.25,64.69
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,68.17,42.57
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,48.15,35.1
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,36.81,25.05
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,24.83,13.43
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,24.0,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,57.5,1.55,26.5,57.5,55.56,39.61
2016,7,27,8,0,0.0,110.0,1.6,27.0,110.0,107.42,80.71
2016,7,27,8,15,0.0,114.0,1.6,27.5,114.0,111.13,83.07
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,114.92,85.53
2016,7,27,8,45,5.0,160.0,1.65,28.5,163.5,160.44,120.37
2016,7,27,9,0,10.0,202.0,1.7,29.0,209.0,206.6,154.84
2016,7,27,9,15,98.5,269.0,1.75,29.0,340.0,359.32,270.13
2016,7,27,9,30,187.0,336.0,1.8,29.0,471.0,506.92,376.39
2016,7,27,9,45,154.5,357.5,1.85,29.5,473.5,506.68,372.84
2016,7,27,10,0,122.0,379.0,1.9,30.0,476.0,503.8,368.36
2016,7,27,10,15,138.5,400.0,2.0,30.0,514.5,543.11,395.68
2016,7,27,10,30,155.0,421.0,2.1,30.0,553.0,582.59,422.64
2016,7,27,10,45,202.5,432.0,2.25,30.5,611.5,641.4,462.9
2016,7,27,11,0,250.0,443.0,2.4,31.0,670.0,708.28,507.64
2016,7,27,11,15,261.5,452.5,2.5,31.0,695.0,730.65,522.23
2016,7,27,11,30,273.0,462.0,2.6,31.0,720.0,752.01,536.48
2016,7,27,11,45,353.5,442.0,2.75,31.0,781.5,811.18,578.21
2016,7,27,12,0,434.0,422.0,2.9,31.0,843.0,873.94,621.45
2016,7,27,12,15,539.5,353.0,2.95,31.0,880.0,906.34,645.95
2016,7,27,12,30,645.0,284.0,3.0,31.0,917.0,935.5,668.47
2016,7,27,12,45,649.5,280.5,3.15,31.5,916.5,926.81,662.44
2016,7,27,13,0,654.0,277.0,3.3,32.0,916.0,915.57,655.04
2016,7,27,13,15,651.0,275.5,3.35,32.0,906.5,896.63,643.17
2016,7,27,13,30,648.0,274.0,3.4,32.0,897.0,875.51,629.88
2016,7,27,13,45,647.0,268.5,3.45,32.0,880.5,850.27,613.94
2016,7,27,14,0,646.0,263.0,3.5,32.0,864.0,822.97,596.51
2016,7,27,14,15,637.5,260.0,3.5,31.5,839.5,789.79,575.72
2016,7,27,14,30,629.0,257.0,3.5,31.0,815.0,755.25,553.69
2016,7,27,14,45,641.0,238.5,3.5,31.0,789.0,720.62,530.81
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,683.41,505.7
2016,7,27,15,15,639.0,215.5,3.45,31.0,725.5,639.03,474.33
2016,7,27,15,30,625.0,211.0,3.4,31.0,688.0,594.41,442.25
2016,7,27,15,45,608.0,204.5,3.35,31.0,645.5,546.17,406.97
2016,7,27,16,0,591.0,198.0,3.3,31.0,603.0,498.46,371.33
2016,7,27,16,15,567.0,191.0,3.15,30.5,556.5,447.55,333.1
2016,7,27,16,30,543.0,184.0,3.0,30.0,510.0,398.25,295.16
2016,7,27,16,45,516.5,174.0,2.85,30.0,461.0,347.25,254.66
2016,7,27,17,0,490.0,164.0,2.7,30.0,412.0,298.66,215.42
2016,7,27,17,15,450.0,153.5,2.3,29.5,361.0,248.72,175.51
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,203.12,139.35
2016,7,27,17,45,365.0,128.5,1.55,29.0,260.5,157.88,104.72
2016,7,27,18,0,320.0,114.0,1.2,29.0,211.0,121.32,79.31
2016,7,27,18,15,253.5,97.0,1.1,28.5,163.5,83.86,57.3
2016,7,27,18,30,187.0,80.0,1.0,28.0,116.0,62.87,47.2
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.0,45.8,32.3
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,29.39,16.6
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,10.71,0.0
2016,7,28,6,15,99.5,28.5,2.4,25.0,41.0,53.16,26.51
2016,7,28,6,30,185.0,48.0,2.5,25.0,73.0,101.83,69.03
2016,7,28,6,45,184.0,68.5,2.7,25.5,103.0,133.86,97.73
2016,7,28,7,0,183.0,89.0,2.9,26.0,133.0,165.6,125.42
2016,7,28,7,15,221.5,107.5,2.95,26.0,174.0,211.21,163.22
2016,7,28,7,30,260.0,126.0,3.0,26.0,215.0,260.79,203.59
2016,7,28,7,45,184.0,155.5,3.15,26.5,224.0,261.1,203.78
2016,7,28,8,0,108.0,185.0,3.3,27.0,233.0,257.85,200.0
2016,7,28,8,15,94.5,207.5,3.25,27.5,254.0,272.18,210.01
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,290.36,222.51
2016,7,28,8,45,228.0,240.5,3.2,28.5,382.0,422.09,323.29
2016,7,28,9,0,375.0,251.0,3.2,29.0,489.0,553.31,419.95
2016,7,28,9,15,566.0,190.0,3.1,29.0,581.0,664.95,502.32
2016,7,28,9,30,757.0,129.0,3.0,29.0,673.0,776.55,579.58
2016,7,28,9,45,446.0,254.5,2.9,29.5,580.0,664.82,494.16
2016,7,28,10,0,135.0,380.0,2.8,30.0,487.0,516.62,379.56
2016,7,28,10,15,96.0,381.0,2.75,30.5,459.0,476.32,349.3
2016,7,28,10,30,57.0,382.0,2.7,31.0,431.0,441.59,322.27
2016,7,28,10,45,143.5,414.5,2.7,31.5,543.0,566.45,410.98
2016,7,28,11,0,230.0,447.0,2.7,32.0,655.0,685.76,492.0
2016,7,28,11,15,535.0,293.5,2.75,32.0,793.5,844.08,606.14
2016,7,28,11,30,840.0,140.0,2.8,32.0,932.0,985.59,698.67
2016,7,28,11,45,464.0,307.5,2.85,32.0,746.0,790.62,567.03
2016,7,28,12,0,88.0,475.0,2.9,32.0,560.0,564.56,403.36
2016,7,28,12,15,189.5,477.5,2.95,32.0,662.5,672.25,480.78
2016,7,28,12,30,291.0,480.0,3.0,32.0,765.0,776.36,552.08
2016,7,28,12,45,281.0,482.0,3.1,32.5,756.5,762.16,541.05
2016,7,28,13,0,271.0,484.0,3.2,33.0,748.0,746.98,530.21
2016,7,28,13,15,339.0,449.5,3.25,33.0,777.0,769.16,547.61
2016,7,28,13,30,407.0,415.0,3.3,33.0,806.0,789.41,563.36
2016,7,28,13,45,623.5,275.0,3.4,33.0,861.0,835.33,601.47
2016,7,28,14,0,840.0,135.0,3.5,33.0,916.0,865.41,623.63
2016,7,28,14,15,834.0,134.0,3.55,32.5,891.0,831.7,603.27
2016,7,28,14,30,828.0,133.0,3.6,32.0,866.0,795.77,581.62
2016,7,28,14,45,563.5,258.5,3.7,32.0,749.0,679.94,499.84
2016,7,28,15,0,299.0,384.0,3.8,32.0,632.0,580.56,424.97
2016,7,28,15,15,543.5,254.0,3.8,31.5,678.5,609.85,452.62
2016,7,28,15,30,788.0,124.0,3.8,31.0,725.0,617.39,462.82
2016,7,28,15,45,602.0,194.5,3.85,31.0,637.5,532.98,398.68
2016,7,28,16,0,416.0,265.0,3.9,31.0,550.0,465.3,346.79
2016,7,28,16,15,301.5,265.5,3.85,30.5,464.0,388.03,289.71
2016,7,28,16,30,187.0,266.0,3.8,30.0,378.0,323.02,241.55
2016,7,28,16,45,210.0,237.5,3.8,30.0,352.5,293.73,218.93
2016,7,28,17,0,233.0,209.0,3.8,30.0,327.0,258.78,191.11
2016,7,28,17,15,226.0,184.0,3.65,29.5,287.5,219.42,160.2
2016,7,28,17,30,219.0,159.0,3.5,29.0,248.0,180.98,129.79
2016,7,28,17,45,202.0,136.5,3.35,28.5,208.5,144.16,101.32
2016,7,28,18,0,185.0,114.0,3.2,28.0,169.0,109.51,75.67
2016,7,28,18,15,157.0,92.0,3.0,27.5,132.0,77.24,54.19
2016,7,28,18,30,129.0,70.0,2.8,27.0,95.0,58.77,43.98
2016,7,28,18,45,85.0,49.5,2.6,26.5,64.0,42.39,29.58
2016,7,28,19,0,41.0,29.0,2.4,26.0,33.0,25.55,13.5
2016,7,28,19,15,20.5,14.5,2.4,26.0,16.5,14.25,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,10.83,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,53.37,25.67
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,106.87,72.61
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,159.29,115.87
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,221.26,167.21
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,278.19,214.96
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,341.27,266.68
2016,7,29,7,45,414.0,129.0,2.6,25.5,288.5,363.29,284.5
2016,7,29,8,0,338.0,162.0,2.7,26.0,313.0,370.29,289.43
2016,7,29,8,15,363.5,181.0,2.7,26.0,362.0,422.72,329.44
2016,7,29,8,30,389.0,200.0,2.7,26.0,411.0,483.36,374.32
2016,7,29,8,45,249.5,242.0,2.75,26.5,382.5,439.12,337.38
2016,7,29,9,0,110.0,284.0,2.8,27.0,354.0,374.62,285.02
2016,7,29,9,15,154.0,309.0,2.75,27.5,415.0,446.46,337.66
2016,7,29,9,30,198.0,334.0,2.7,28.0,476.0,514.15,385.54
2016,7,29,9,45,187.5,357.0,2.7,28.5,498.0,534.93,397.88
2016,7,29,10,0,177.0,380.0,2.7,29.0,520.0,554.3,409.32
2016,7,29,10,15,199.0,397.5,2.65,29.0,562.0,596.43,438.19
2016,7,29,10,30,221.0,415.0,2.6,29.0,604.0,638.83,466.74
2016,7,29,10,45,124.5,384.5,2.55,29.5,492.0,516.95,378.13
2016,7,29,11,0,28.0,354.0,2.5,30.0,380.0,384.24,280.56
2016,7,29,11,15,90.0,415.0,2.35,30.0,500.0,507.96,369.66
2016,7,29,11,30,152.0,476.0,2.2,30.0,620.0,639.32,459.25
2016,7,29,11,45,179.5,483.5,2.1,30.5,655.5,673.31,480.11
2016,7,29,12,0,207.0,491.0,2.0,31.0,691.0,706.53,500.74
2016,7,29,12,15,290.0,465.5,1.85,31.0,748.0,765.94,540.73
2016,7,29,12,30,373.0,440.0,1.7,31.0,805.0,817.68,574.65
2016,7,29,12,45,292.0,468.0,1.6,31.5,753.5,759.14,532.12
2016,7,29,13,0,211.0,496.0,1.5,32.0,702.0,697.69,488.58
2016,7,29,13,15,532.5,314.5,1.45,32.0,827.5,822.95,580.12
2016,7,29,13,30,854.0,133.0,1.4,32.0,953.0,923.42,645.11
2016,7,29,13,45,855.0,129.0,1.4,32.5,936.5,897.96,627.34
2016,7,29,14,0,856.0,125.0,1.4,33.0,920.0,869.58,609.19
2016,7,29,14,15,850.5,124.0,1.5,33.0,895.5,835.77,589.95
2016,7,29,14,30,845.0,123.0,1.6,33.0,871.0,799.65,568.94
2016,7,29,14,45,810.0,138.0,1.7,33.0,832.5,754.21,541.46
2016,7,29,15,0,775.0,153.0,1.8,33.0,794.0,708.53,513.01
2016,7,29,15,15,763.0,150.0,1.9,33.0,756.0,662.21,482.29
2016,7,29,15,30,751.0,147.0,2.0,33.0,718.0,615.13,450.11
2016,7,29,15,45,743.0,139.5,2.1,33.0,676.0,565.62,415.34
2016,7,29,16,0,735.0,132.0,2.2,33.0,634.0,515.43,378.92
2016,7,29,16,15,715.5,127.5,2.25,33.0,586.5,459.74,337.2
2016,7,29,16,30,696.0,123.0,2.3,33.0,539.0,407.0,296.34
2016,7,29,16,45,675.5,116.0,2.35,33.0,488.5,352.82,253.3
2016,7,29,17,0,655.0,109.0,2.4,33.0,438.0,300.22,210.42
2016,7,29,17,15,620.5,102.5,2.15,32.5,385.0,246.26,166.48
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,195.94,125.69
2016,7,29,17,45,543.0,87.5,1.7,31.5,280.0,146.49,87.62
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,102.09,57.22
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,60.55,36.11
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,42.86,30.32
2016,7,29,18,45,270.0,43.5,1.25,28.0,86.0,32.97,21.6
2016,7,29,19,0,174.0,29.0,1.2,27.0,44.0,22.52,10.91
2016,7,29,19,15,87.0,14.5,1.2,26.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,11.21,0.0
2016,7,30,6,15,114.5,27.0,2.25,24.0,40.5,53.82,24.78
2016,7,30,6,30,211.0,45.0,2.4,24.0,72.0,108.14,73.17
2016,7,30,6,45,309.5,57.5,2.6,24.5,119.0,163.21,118.38
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,229.52,173.26
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,289.47,223.28
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,353.83,275.58
2016,7,30,7,45,580.0,93.5,2.85,27.0,323.5,414.17,322.89
2016,7,30,8,0,632.0,98.0,2.9,28.0,378.0,478.72,371.76
2016,7,30,8,15,662.5,103.5,2.85,28.5,431.0,534.83,413.16
2016,7,30,8,30,693.0,109.0,2.8,29.0,484.0,592.31,454.22
2016,7,30,8,45,720.5,111.0,2.75,29.5,535.5,644.81,490.52
2016,7,30,9,0,748.0,113.0,2.7,30.0,587.0,696.07,523.59
2016,7,30,9,15,765.0,116.5,2.65,30.0,633.5,742.34,553.4
2016,7,30,9,30,782.0,120.0,2.6,30.0,680.0,787.53,582.03
2016,7,30,9,45,799.0,120.5,2.55,30.5,723.0,828.13,605.95
2016,7,30,10,0,816.0,121.0,2.5,31.0,766.0,867.1,628.41
2016,7,30,10,15,825.5,123.5,2.5,31.5,801.5,894.5,643.42
2016,7,30,10,30,835.0,126.0,2.5,32.0,837.0,924.19,659.89
2016,7,30,10,45,845.5,125.0,2.5,32.5,867.5,948.54,672.81
2016,7,30,11,0,856.0,124.0,2.5,33.0,898.0,970.12,683.97
2016,7,30,11,15,861.0,125.0,2.55,33.0,920.0,985.36,693.06
2016,7,30,11,30,866.0,126.0,2.6,33.0,942.0,997.39,700.28
2016,7,30,11,45,879.0,119.5,2.65,33.5,959.0,1006.54,704.41
2016,7,30,12,0,892.0,113.0,2.7,34.0,976.0,1012.43,706.62
2016,7,30,12,15,893.5,113.5,2.8,34.0,982.0,1010.48,706.0
2016,7,30,12,30,895.0,114.0,2.9,34.0,988.0,1005.11,703.41
2016,7,30,12,45,895.0,113.0,3.0,34.5,986.5,993.42,695.52
2016,7,30,13,0,895.0,112.0,3.1,35.0,985.0,978.45,685.7
2016,7,30,13,15,893.0,111.5,3.15,35.0,975.0,958.86,674.06
2016,7,30,13,30,891.0,111.0,3.2,35.0,965.0,936.17,660.51
2016,7,30,13,45,887.0,110.5,3.3,35.5,947.0,908.68,642.87
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,878.39,623.4
2016,7,30,14,15,877.5,109.0,3.45,35.5,904.0,843.72,603.26
2016,7,30,14,30,872.0,108.0,3.5,35.0,879.0,806.66,581.3
2016,7,30,14,45,864.0,107.0,3.55,35.0,846.5,765.47,555.14
2016,7,30,15,0,856.0,106.0,3.6,35.0,814.0,722.46,527.47
2016,7,30,15,15,845.5,104.0,3.65,35.0,775.5,675.19,496.36
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,626.76,462.04
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.5,575.06,424.48
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,523.07,385.67
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,466.13,342.78
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,412.03,300.56
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,356.1,255.29
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,302.23,210.66
2016,7,30,17,15,687.0,82.0,3.45,33.5,393.5,244.33,163.02
2016,7,30,17,30,655.0,77.0,3.2,33.0,340.0,192.02,120.01
2016,7,30,17,45,607.5,71.5,3.0,32.5,286.0,140.59,80.27
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,94.64,49.18
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,51.75,28.53
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,36.08,24.52
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,28.95,18.11
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,21.27,9.56
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
