Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,12.76,0.0
2016,7,31,6,15,148.5,25.0,3.4,25.0,42.0,60.27,26.43
2016,7,31,6,30,267.0,41.0,3.5,25.0,74.0,117.17,78.05
2016,7,31,6,45,378.5,49.0,3.65,25.5,123.0,175.92,126.41
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,246.42,184.96
2016,7,31,7,15,547.5,64.5,3.8,26.5,224.0,306.01,235.37
2016,7,31,7,30,605.0,72.0,3.8,27.0,276.0,371.19,288.85
2016,7,31,7,45,655.5,74.0,3.85,27.5,332.0,431.76,337.43
2016,7,31,8,0,706.0,76.0,3.9,28.0,388.0,495.35,386.84
2016,7,31,8,15,733.0,80.0,3.9,28.5,441.0,551.22,428.73
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,607.98,469.95
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,659.05,504.82
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,709.65,538.06
2016,7,31,9,15,813.0,93.5,4.0,30.0,641.5,751.44,565.5
2016,7,31,9,30,828.0,96.0,4.0,30.0,688.0,795.49,594.26
2016,7,31,9,45,841.0,97.5,4.05,30.5,730.0,835.15,618.67
2016,7,31,10,0,854.0,99.0,4.1,31.0,772.0,872.84,641.49
2016,7,31,10,15,862.5,100.5,4.1,31.5,808.0,904.19,659.63
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,932.9,675.92
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,957.29,689.56
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,978.66,701.26
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,993.41,708.44
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,1004.83,713.57
2016,7,31,11,45,899.0,105.0,4.25,34.5,962.0,1011.78,716.25
2016,7,31,12,0,904.0,104.0,4.3,35.0,977.0,1015.3,716.87
2016,7,31,12,15,905.0,104.0,4.35,35.0,983.0,1012.35,715.01
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,1005.95,711.11
2016,7,31,12,45,904.5,105.0,4.45,35.0,987.0,994.69,704.23
2016,7,31,13,0,903.0,106.0,4.5,35.0,985.0,980.12,695.34
2016,7,31,13,15,654.5,260.0,4.55,35.0,894.0,884.88,633.82
2016,7,31,13,30,406.0,414.0,4.6,35.0,803.0,787.72,562.05
2016,7,31,13,45,646.5,260.0,4.65,35.5,865.5,841.39,605.43
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,877.68,629.43
2016,7,31,14,15,881.5,105.0,4.7,36.0,902.5,842.84,606.85
2016,7,31,14,30,876.0,104.0,4.7,36.0,877.0,805.6,582.96
2016,7,31,14,45,854.0,111.5,4.7,36.0,841.5,761.62,554.36
2016,7,31,15,0,832.0,119.0,4.7,36.0,806.0,716.84,524.98
2016,7,31,15,15,821.5,116.5,4.7,35.5,767.5,670.03,494.19
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,620.75,459.86
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,568.92,421.86
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,517.18,382.93
2016,7,31,16,15,757.0,108.5,4.8,34.5,591.5,462.76,341.64
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,409.17,299.68
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.0,351.35,252.96
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,298.03,208.77
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,243.55,163.86
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,192.62,122.14
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,142.23,83.5
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,97.82,53.66
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,56.52,33.53
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,41.44,28.95
2016,7,31,18,45,264.5,42.0,3.75,29.5,83.0,31.89,20.46
2016,7,31,19,0,157.0,28.0,3.6,29.0,41.0,21.8,9.55
2016,7,31,19,15,78.5,14.0,3.7,28.5,20.5,13.76,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,42.1,17.08
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,91.27,62.36
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.0,152.65,111.26
2016,8,1,7,0,380.0,76.0,3.9,25.0,164.0,225.78,170.88
2016,8,1,7,15,444.0,86.5,3.95,25.5,216.0,284.7,220.23
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,350.17,273.75
2016,8,1,7,45,579.0,97.5,4.1,27.0,326.0,417.49,326.92
2016,8,1,8,0,650.0,98.0,4.2,28.0,384.0,488.58,381.43
2016,8,1,8,15,681.0,103.0,4.25,28.5,437.5,545.38,424.07
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,603.57,466.51
2016,8,1,8,45,743.0,109.0,4.35,30.0,544.0,656.69,503.24
2016,8,1,9,0,774.0,110.0,4.4,31.0,597.0,712.21,538.98
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.5,759.01,568.76
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,804.66,597.28
2016,8,1,9,45,823.5,117.0,4.4,32.5,735.5,845.4,622.03
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,879.62,642.13
2016,8,1,10,15,849.0,120.0,4.4,33.5,816.0,912.39,661.1
2016,8,1,10,30,859.0,122.0,4.4,34.0,853.0,942.61,678.24
2016,8,1,10,45,868.0,122.5,4.4,34.5,883.5,967.58,691.87
2016,8,1,11,0,877.0,123.0,4.4,35.0,914.0,989.61,703.59
2016,8,1,11,15,881.5,124.5,4.4,35.0,936.5,1005.13,712.63
2016,8,1,11,30,886.0,126.0,4.4,35.0,959.0,1017.34,719.68
2016,8,1,11,45,891.0,125.5,4.45,35.5,974.0,1024.62,722.51
2016,8,1,12,0,896.0,125.0,4.5,36.0,989.0,1028.48,723.31
2016,8,1,12,15,897.0,125.0,4.5,36.0,995.5,1025.39,721.08
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,1018.88,716.85
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,1008.0,708.52
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,993.81,698.23
2016,8,1,13,15,897.5,122.5,4.5,37.0,988.0,973.5,685.64
2016,8,1,13,30,895.0,122.0,4.5,37.0,978.0,950.1,671.14
2016,8,1,13,45,892.5,120.0,4.5,37.0,960.0,922.25,653.81
2016,8,1,14,0,890.0,118.0,4.5,37.0,942.0,891.52,634.6
2016,8,1,14,15,884.0,117.0,4.5,37.0,916.0,856.05,612.24
2016,8,1,14,30,878.0,116.0,4.5,37.0,890.0,818.2,588.2
2016,8,1,14,45,871.0,113.5,4.5,37.0,857.0,775.97,561.07
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,731.81,532.41
2016,8,1,15,15,853.5,109.0,4.45,37.0,784.5,684.04,500.47
2016,8,1,15,30,843.0,107.0,4.4,37.0,745.0,635.09,465.56
2016,8,1,15,45,830.0,104.0,4.4,37.0,700.0,582.8,427.59
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,527.86,386.77
2016,8,1,16,15,798.5,98.0,4.35,36.5,605.5,471.99,344.76
2016,8,1,16,30,780.0,95.0,4.3,36.0,556.0,416.81,301.89
2016,8,1,16,45,756.0,91.0,4.3,35.5,503.5,359.65,256.39
2016,8,1,17,0,732.0,87.0,4.3,35.0,451.0,304.33,211.15
2016,8,1,17,15,699.0,82.5,4.0,34.5,396.5,248.38,164.98
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,193.0,119.78
2016,8,1,17,45,618.0,72.0,3.4,33.5,287.5,140.45,79.45
2016,8,1,18,0,570.0,66.0,3.1,33.0,233.0,93.46,48.09
2016,8,1,18,15,499.5,58.0,2.9,32.0,181.0,50.08,28.05
2016,8,1,18,30,429.0,50.0,2.7,31.0,129.0,36.41,24.64
2016,8,1,18,45,314.5,38.0,2.5,30.0,85.5,28.8,17.86
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,20.21,8.01
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,49.31,18.55
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,109.79,73.6
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,167.73,120.74
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,241.18,180.95
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,300.76,231.1
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,366.18,284.61
2016,8,2,7,45,636.5,81.0,3.55,27.5,330.5,429.18,334.9
2016,8,2,8,0,694.0,83.0,3.6,28.0,387.0,496.87,387.24
2016,8,2,8,15,722.0,87.0,3.55,28.5,440.5,551.6,428.03
2016,8,2,8,30,750.0,91.0,3.5,29.0,494.0,608.6,469.12
2016,8,2,8,45,776.0,92.5,3.5,30.0,546.0,662.09,504.74
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,715.71,538.52
2016,8,2,9,15,817.5,96.5,3.45,31.5,645.5,758.01,564.58
2016,8,2,9,30,833.0,99.0,3.4,32.0,693.0,802.68,591.85
2016,8,2,9,45,846.5,100.0,3.35,32.5,735.5,842.43,615.31
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,880.22,637.14
2016,8,2,10,15,868.5,103.0,3.25,33.5,814.0,912.28,654.94
2016,8,2,10,30,877.0,105.0,3.2,34.0,850.0,941.66,670.84
2016,8,2,10,45,885.0,105.5,3.2,34.5,880.0,966.11,683.83
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,987.54,694.9
2016,8,2,11,15,897.0,107.0,3.2,35.0,932.0,1002.36,703.29
2016,8,2,11,30,901.0,108.0,3.2,35.0,954.0,1013.8,709.7
2016,8,2,11,45,903.0,109.0,3.25,35.5,968.0,1019.79,711.76
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,1022.27,711.79
2016,8,2,12,15,905.5,110.0,3.35,36.0,988.0,1018.73,709.7
2016,8,2,12,30,906.0,110.0,3.4,36.0,994.0,1011.74,705.61
2016,8,2,12,45,906.0,109.5,3.45,36.5,992.0,1000.35,697.45
2016,8,2,13,0,906.0,109.0,3.5,37.0,990.0,985.62,687.34
2016,8,2,13,15,903.5,109.0,3.55,37.0,979.5,965.72,675.5
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,942.69,661.74
2016,8,2,13,45,897.5,108.0,3.7,37.0,951.0,914.76,645.12
2016,8,2,14,0,894.0,107.0,3.8,37.0,933.0,883.97,626.58
2016,8,2,14,15,888.5,105.5,3.85,37.0,907.0,848.3,604.5
2016,8,2,14,30,883.0,104.0,3.9,37.0,881.0,810.2,580.68
2016,8,2,14,45,875.0,102.5,3.95,37.0,848.5,767.95,553.88
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,723.84,525.55
2016,8,2,15,15,857.0,99.5,4.0,36.5,777.0,676.74,495.61
2016,8,2,15,30,847.0,98.0,4.0,36.0,738.0,628.4,462.18
2016,8,2,15,45,834.0,95.5,4.05,36.0,693.5,576.37,424.38
2016,8,2,16,0,821.0,93.0,4.1,36.0,649.0,523.89,385.17
2016,8,2,16,15,804.0,90.0,4.05,35.5,600.0,466.24,341.73
2016,8,2,16,30,787.0,87.0,4.0,35.0,551.0,411.39,298.87
2016,8,2,16,45,763.0,83.5,4.0,35.0,499.0,354.29,252.63
2016,8,2,17,0,739.0,80.0,4.0,35.0,447.0,299.02,206.82
2016,8,2,17,15,707.5,76.0,3.8,34.5,393.0,243.5,160.88
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,191.19,117.91
2016,8,2,17,45,629.5,66.5,3.45,33.5,284.5,136.19,75.68
2016,8,2,18,0,583.0,61.0,3.3,33.0,230.0,89.1,44.44
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.0,45.49,24.91
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,32.97,21.76
2016,8,2,18,45,331.5,35.0,2.4,30.5,84.5,26.14,15.6
2016,8,2,19,0,217.0,24.0,2.1,30.0,41.0,18.78,6.5
2016,8,2,19,15,108.5,12.0,2.2,29.5,20.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,18.5,2.35,25.5,36.5,51.29,16.92
2016,8,3,6,30,293.0,37.0,2.5,26.0,73.0,119.39,78.02
2016,8,3,6,45,396.5,46.0,2.65,26.5,121.0,177.4,126.09
2016,8,3,7,0,500.0,55.0,2.8,27.0,169.0,246.95,183.79
2016,8,3,7,15,558.0,62.5,2.75,27.5,222.0,307.27,234.43
2016,8,3,7,30,616.0,70.0,2.7,28.0,275.0,373.26,288.0
2016,8,3,7,45,662.0,73.5,2.7,28.5,330.5,433.78,335.9
2016,8,3,8,0,708.0,77.0,2.7,29.0,386.0,496.79,384.03
2016,8,3,8,15,736.0,81.0,2.7,29.5,440.0,553.47,425.8
2016,8,3,8,30,764.0,85.0,2.7,30.0,494.0,611.14,466.88
2016,8,3,8,45,785.5,87.5,2.7,31.0,545.5,663.16,500.57
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,714.9,532.46
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.0,758.04,558.55
2016,8,3,9,30,838.0,96.0,2.6,33.0,691.0,803.47,585.7
2016,8,3,9,45,849.5,98.0,2.6,33.5,733.5,842.77,608.62
2016,8,3,10,0,861.0,100.0,2.6,34.0,776.0,879.97,629.89
2016,8,3,10,15,870.0,101.5,2.6,34.5,812.5,912.0,647.61
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,941.37,663.51
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,965.45,676.42
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,986.45,687.45
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,1001.27,696.14
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,1012.71,702.89
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,1019.21,705.27
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,1022.19,705.64
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,1019.12,703.91
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,1012.59,700.2
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,1001.16,692.54
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,986.38,682.9
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,966.41,671.18
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,943.28,657.53
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,915.27,641.08
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,884.39,622.72
2016,8,3,14,15,890.0,105.5,3.55,38.0,907.5,849.04,601.08
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,811.23,577.68
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.5,768.46,550.8
2016,8,3,15,0,863.0,105.0,3.7,38.0,815.0,724.06,522.54
2016,8,3,15,15,853.0,103.0,3.75,37.5,776.0,676.58,492.58
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,627.87,459.29
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,575.78,421.8
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,523.2,382.84
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,465.44,339.59
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,410.5,296.91
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,353.94,251.24
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,299.11,205.92
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,243.09,159.87
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,187.76,114.86
2016,8,3,17,45,626.5,67.5,3.7,34.5,282.5,135.5,74.99
2016,8,3,18,0,580.0,62.0,3.6,34.0,228.0,88.61,44.22
2016,8,3,18,15,511.0,54.0,3.3,33.0,177.0,44.82,25.01
2016,8,3,18,30,442.0,46.0,3.0,32.0,126.0,33.12,21.76
2016,8,3,18,45,329.5,35.0,2.7,31.5,82.5,26.3,15.6
2016,8,3,19,0,217.0,24.0,2.4,31.0,39.0,18.95,5.95
2016,8,3,19,15,108.5,12.0,2.3,30.5,19.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.5,53.61,15.94
2016,8,4,6,30,321.0,35.0,2.8,25.0,73.0,123.91,80.74
2016,8,4,6,45,421.5,43.5,3.0,26.0,121.5,181.92,129.24
2016,8,4,7,0,522.0,52.0,3.2,27.0,170.0,251.18,186.84
2016,8,4,7,15,579.0,58.5,3.2,27.5,223.0,311.16,237.58
2016,8,4,7,30,636.0,65.0,3.2,28.0,276.0,376.68,291.2
2016,8,4,7,45,678.0,69.0,3.25,29.0,331.5,435.7,337.69
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,498.96,385.55
2016,8,4,8,15,747.0,77.0,3.3,30.5,440.5,555.63,427.47
2016,8,4,8,30,774.0,81.0,3.3,31.0,494.0,613.17,468.63
2016,8,4,8,45,793.0,84.0,3.3,31.5,545.0,664.43,502.77
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,711.6,532.82
2016,8,4,9,15,827.5,89.5,3.3,32.5,643.5,758.06,561.82
2016,8,4,9,30,843.0,92.0,3.3,33.0,691.0,803.17,589.39
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.5,842.14,612.44
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,878.82,633.72
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,910.87,651.75
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,940.25,667.94
2016,8,4,10,45,881.5,106.0,3.35,35.5,875.5,963.17,680.26
2016,8,4,11,0,884.0,110.0,3.4,36.0,904.0,982.82,690.56
2016,8,4,11,15,888.5,111.0,3.45,36.0,926.0,997.99,699.55
2016,8,4,11,30,893.0,112.0,3.5,36.0,948.0,1009.8,706.56
2016,8,4,11,45,894.0,113.5,3.6,36.5,962.0,1015.2,708.57
2016,8,4,12,0,895.0,115.0,3.7,37.0,976.0,1017.11,708.55
2016,8,4,12,15,896.0,115.5,3.75,37.0,982.0,1014.52,707.0
2016,8,4,12,30,897.0,116.0,3.8,37.0,988.0,1008.5,703.45
2016,8,4,12,45,892.0,119.0,3.9,37.5,985.0,995.67,694.61
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,979.62,683.88
2016,8,4,13,15,600.0,289.5,4.05,38.0,869.0,861.74,607.32
2016,8,4,13,30,313.0,457.0,4.1,38.0,756.0,742.12,520.85
2016,8,4,13,45,589.5,291.0,4.15,38.0,839.5,819.37,581.59
2016,8,4,14,0,866.0,125.0,4.2,38.0,923.0,876.1,621.43
2016,8,4,14,15,860.0,123.5,4.2,37.5,897.0,840.72,599.94
2016,8,4,14,30,854.0,122.0,4.2,37.0,871.0,803.04,577.25
2016,8,4,14,45,845.0,120.5,4.25,37.0,838.0,760.94,550.37
2016,8,4,15,0,836.0,119.0,4.3,37.0,805.0,717.14,522.07
2016,8,4,15,15,825.0,117.0,4.3,37.0,766.0,670.05,490.18
2016,8,4,15,30,814.0,115.0,4.3,37.0,727.0,620.57,455.02
2016,8,4,15,45,802.5,110.5,4.3,37.0,683.0,568.54,417.23
2016,8,4,16,0,791.0,106.0,4.3,37.0,639.0,516.03,378.07
2016,8,4,16,15,772.5,103.0,4.2,36.5,590.0,461.36,336.8
2016,8,4,16,30,754.0,100.0,4.1,36.0,541.0,407.43,294.8
2016,8,4,16,45,733.5,94.0,4.1,35.5,490.0,351.01,249.87
2016,8,4,17,0,713.0,88.0,4.1,35.0,439.0,296.1,204.94
2016,8,4,17,15,680.0,83.0,3.95,34.5,385.0,238.13,157.42
2016,8,4,17,30,647.0,78.0,3.8,34.0,331.0,185.97,114.85
2016,8,4,17,45,606.0,70.5,3.7,34.0,277.5,134.22,75.01
2016,8,4,18,0,565.0,63.0,3.6,34.0,224.0,87.25,43.94
2016,8,4,18,15,495.0,55.0,3.25,33.0,173.0,44.42,25.55
2016,8,4,18,30,425.0,47.0,2.9,32.0,122.0,34.19,22.62
2016,8,4,18,45,317.5,35.0,2.6,31.5,79.5,26.46,15.68
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,18.12,4.71
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.0,18.0,2.35,25.5,35.5,52.29,13.25
2016,8,5,6,30,304.0,36.0,2.5,26.0,71.0,120.64,78.17
2016,8,5,6,45,400.0,46.0,2.65,26.5,119.0,177.97,126.19
2016,8,5,7,0,496.0,56.0,2.8,27.0,167.0,246.07,182.96
2016,8,5,7,15,556.0,63.5,2.8,27.5,220.5,307.02,234.15
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,373.84,288.49
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,434.28,336.37
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,497.93,384.97
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.0,553.71,426.01
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,611.84,467.27
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.0,664.81,502.62
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,717.51,536.0
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,764.32,564.58
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,805.6,588.91
2016,8,5,9,45,844.5,104.0,2.45,32.5,734.5,844.74,611.42
2016,8,5,10,0,856.0,106.0,2.4,33.0,777.0,881.78,632.19
2016,8,5,10,15,865.0,108.0,2.4,33.0,813.0,914.2,651.45
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,943.95,668.96
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,967.45,681.11
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,987.84,691.34
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,1002.5,699.98
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,1013.79,706.69
2016,8,5,11,45,890.5,119.5,2.55,34.5,964.5,1017.71,707.54
2016,8,5,12,0,887.0,124.0,2.6,35.0,977.0,1018.07,706.37
2016,8,5,12,15,887.5,124.5,2.65,35.0,982.5,1014.91,704.65
2016,8,5,12,30,888.0,125.0,2.7,35.0,988.0,1008.35,700.97
2016,8,5,12,45,886.0,125.5,2.8,35.5,985.0,995.98,692.8
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,980.38,682.72
2016,8,5,13,15,581.0,296.5,2.95,36.0,857.0,850.45,598.85
2016,8,5,13,30,278.0,467.0,3.0,36.0,732.0,719.59,505.25
2016,8,5,13,45,572.0,296.0,3.1,36.0,827.0,808.27,574.32
2016,8,5,14,0,866.0,125.0,3.2,36.0,922.0,875.59,621.42
2016,8,5,14,15,859.5,124.0,3.25,35.5,896.0,840.22,600.19
2016,8,5,14,30,853.0,123.0,3.3,35.0,870.0,802.56,577.91
2016,8,5,14,45,832.0,128.0,3.35,35.0,834.0,757.45,549.2
2016,8,5,15,0,811.0,133.0,3.4,35.0,798.0,711.42,519.54
2016,8,5,15,15,799.0,130.5,3.45,35.0,758.5,663.69,486.89
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,615.09,452.52
2016,8,5,15,45,533.5,211.5,3.55,35.0,601.5,504.92,371.1
2016,8,5,16,0,280.0,295.0,3.6,35.0,484.0,419.3,306.97
2016,8,5,16,15,497.0,204.5,3.65,34.5,507.5,421.18,309.42
2016,8,5,16,30,714.0,114.0,3.7,34.0,531.0,400.25,291.79
2016,8,5,16,45,687.5,109.0,3.75,34.0,479.0,344.48,246.8
2016,8,5,17,0,661.0,104.0,3.8,34.0,427.0,290.96,202.76
2016,8,5,17,15,624.5,97.5,3.7,33.5,373.5,236.12,157.99
2016,8,5,17,30,588.0,91.0,3.6,33.0,320.0,185.18,116.81
2016,8,5,17,45,542.5,82.5,3.5,32.5,267.0,135.44,79.05
2016,8,5,18,0,497.0,74.0,3.4,32.0,214.0,91.09,49.94
2016,8,5,18,15,422.5,63.5,3.15,31.5,164.0,50.22,31.54
2016,8,5,18,30,348.0,53.0,2.9,31.0,114.0,39.48,27.08
2016,8,5,18,45,245.0,38.5,2.65,30.5,73.5,29.42,18.08
2016,8,5,19,0,142.0,24.0,2.4,30.0,33.0,18.78,4.17
2016,8,5,19,15,71.0,12.0,2.35,30.0,16.5,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.0,19.0,2.45,25.0,32.5,45.66,8.99
2016,8,6,6,30,232.0,38.0,2.6,25.0,65.0,104.88,68.42
2016,8,6,6,45,327.0,50.0,2.8,25.5,110.5,159.03,113.48
2016,8,6,7,0,422.0,62.0,3.0,26.0,156.0,226.02,169.12
2016,8,6,7,15,484.5,71.0,3.05,26.5,208.0,285.61,219.14
2016,8,6,7,30,547.0,80.0,3.1,27.0,260.0,351.41,272.87
2016,8,6,7,45,595.0,85.0,3.15,28.0,314.5,411.16,319.95
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,474.76,368.26
2016,8,6,8,15,673.5,95.5,3.15,29.5,422.0,531.54,410.34
2016,8,6,8,30,704.0,101.0,3.1,30.0,475.0,589.7,452.03
2016,8,6,8,45,730.5,103.5,3.1,30.5,526.5,641.12,487.77
2016,8,6,9,0,757.0,106.0,3.1,31.0,578.0,694.44,522.43
2016,8,6,9,15,774.5,109.0,3.05,31.5,625.0,741.09,551.52
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,786.65,579.33
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,826.75,602.02
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,860.23,619.97
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,892.1,637.94
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,921.45,654.13
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,945.2,666.68
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,965.98,677.35
2016,8,6,11,15,857.5,125.5,3.0,36.0,910.5,982.15,686.58
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,995.09,693.9
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,1001.2,696.05
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,1003.93,696.27
2016,8,6,12,15,869.5,129.0,3.1,37.0,968.0,1001.27,694.37
2016,8,6,12,30,871.0,129.0,3.1,37.0,974.0,995.27,690.56
2016,8,6,12,45,868.5,130.0,3.15,37.0,971.5,983.03,683.37
2016,8,6,13,0,866.0,131.0,3.2,37.0,969.0,967.62,674.33
2016,8,6,13,15,864.0,130.5,3.2,37.0,959.0,948.13,662.45
2016,8,6,13,30,862.0,130.0,3.2,37.0,949.0,925.63,648.75
2016,8,6,13,45,856.5,130.0,3.25,37.5,930.5,897.55,630.52
2016,8,6,14,0,851.0,130.0,3.3,38.0,912.0,866.85,610.64
2016,8,6,14,15,844.5,128.5,3.25,37.5,886.0,831.4,589.62
2016,8,6,14,30,838.0,127.0,3.2,37.0,860.0,793.72,566.97
2016,8,6,14,45,827.0,127.0,3.2,37.0,827.0,751.99,540.5
2016,8,6,15,0,816.0,127.0,3.2,37.0,794.0,708.49,512.6
2016,8,6,15,15,804.5,124.5,3.15,37.0,755.0,660.84,480.16
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,612.27,445.88
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,560.22,408.48
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,508.14,370.05
2016,8,6,16,15,742.0,112.0,3.05,36.5,578.0,453.23,329.13
2016,8,6,16,30,722.0,108.0,3.0,36.0,529.0,399.3,287.63
2016,8,6,16,45,695.5,103.5,3.0,36.0,477.0,341.29,241.59
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,287.76,197.96
2016,8,6,17,15,633.0,93.0,2.9,35.5,371.0,233.05,153.7
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,182.17,112.94
2016,8,6,17,45,546.5,79.5,2.7,34.5,264.0,132.19,75.65
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,88.19,47.5
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.0,47.92,34.15
2016,8,6,18,30,345.0,52.0,2.0,32.0,111.0,38.78,26.35
2016,8,6,18,45,233.5,37.5,1.75,31.5,71.0,28.68,17.33
2016,8,6,19,0,122.0,23.0,1.5,31.0,31.0,18.01,2.55
2016,8,6,19,15,61.0,11.5,1.55,30.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,43.21,5.86
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,98.17,63.97
2016,8,7,6,45,302.5,52.0,3.1,26.5,108.5,153.97,109.57
2016,8,7,7,0,411.0,64.0,3.3,27.0,155.0,223.99,167.04
2016,8,7,7,15,474.5,73.5,3.3,27.5,207.0,283.96,217.15
2016,8,7,7,30,538.0,83.0,3.3,28.0,259.0,350.26,271.05
2016,8,7,7,45,593.0,86.5,3.35,29.0,314.5,411.58,319.22
2016,8,7,8,0,648.0,90.0,3.4,30.0,370.0,477.42,369.15
2016,8,7,8,15,678.5,95.0,3.3,30.5,423.0,533.92,410.83
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,591.77,452.08
2016,8,7,8,45,737.0,102.5,3.15,32.0,528.0,644.52,487.44
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,699.26,521.59
2016,8,7,9,15,781.5,108.0,2.95,33.5,627.5,745.45,549.58
2016,8,7,9,30,798.0,111.0,2.8,34.0,675.0,790.46,576.12
2016,8,7,9,45,813.0,112.5,2.7,34.5,717.5,831.08,599.41
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,865.17,618.03
2016,8,7,10,15,837.5,116.0,2.55,35.5,796.0,897.26,635.47
2016,8,7,10,30,847.0,118.0,2.5,36.0,832.0,926.8,651.08
2016,8,7,10,45,855.0,118.5,2.45,36.5,862.0,950.59,662.95
2016,8,7,11,0,863.0,119.0,2.4,37.0,892.0,971.44,672.96
2016,8,7,11,15,867.5,120.5,2.45,37.0,914.0,986.77,681.94
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,998.81,689.04
2016,8,7,11,45,877.0,121.0,2.55,37.5,951.0,1005.44,691.52
2016,8,7,12,0,882.0,120.0,2.6,38.0,966.0,1008.67,692.09
2016,8,7,12,15,883.0,120.5,2.65,38.0,972.0,1006.01,690.65
2016,8,7,12,30,884.0,121.0,2.7,38.0,978.0,999.93,687.29
2016,8,7,12,45,883.5,120.5,2.8,38.5,976.0,988.02,679.46
2016,8,7,13,0,883.0,120.0,2.9,39.0,974.0,972.85,669.73
2016,8,7,13,15,881.0,119.5,2.95,39.0,963.5,953.04,658.22
2016,8,7,13,30,879.0,119.0,3.0,39.0,953.0,930.15,644.84
2016,8,7,13,45,875.0,118.0,3.1,39.0,934.5,902.0,628.46
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,871.07,610.23
2016,8,7,14,15,865.0,115.5,3.2,39.0,890.0,835.38,588.24
2016,8,7,14,30,859.0,114.0,3.2,39.0,864.0,797.35,564.63
2016,8,7,14,45,842.5,117.5,3.25,39.0,829.0,753.97,537.55
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,709.44,509.4
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,661.78,478.51
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,611.87,444.53
2016,8,7,15,45,788.0,113.5,3.3,38.0,671.5,560.07,407.31
2016,8,7,16,0,773.0,111.0,3.3,38.0,627.0,508.15,368.98
2016,8,7,16,15,753.0,107.0,3.3,37.5,578.0,452.63,327.72
2016,8,7,16,30,733.0,103.0,3.3,37.0,529.0,398.06,285.81
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.5,339.83,239.56
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,286.0,195.68
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,231.3,151.41
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,180.35,110.65
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,130.02,73.35
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,85.85,45.51
2016,8,7,18,15,429.0,60.0,2.7,34.0,160.0,45.22,31.75
2016,8,7,18,30,354.0,50.0,2.4,33.0,110.0,37.56,25.19
2016,8,7,18,45,240.0,36.0,2.1,32.5,69.5,27.54,16.24
2016,8,7,19,0,126.0,22.0,1.8,32.0,29.0,17.23,0.74
2016,8,7,19,15,63.0,11.0,1.85,32.0,14.5,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,37.22,1.85
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,84.28,54.82
2016,8,8,6,45,242.5,57.0,2.95,26.5,102.5,141.88,101.38
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,207.99,155.35
2016,8,8,7,15,410.5,83.5,3.1,27.5,199.0,266.52,203.88
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,331.88,256.77
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,396.23,306.99
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,463.53,357.78
2016,8,8,8,15,628.5,111.0,3.05,30.5,414.0,520.48,399.76
2016,8,8,8,30,662.0,117.0,3.0,31.0,467.0,579.16,441.65
2016,8,8,8,45,692.0,119.5,2.95,31.5,519.0,632.86,478.78
2016,8,8,9,0,722.0,122.0,2.9,32.0,571.0,687.23,514.64
2016,8,8,9,15,740.0,126.0,2.85,32.5,618.0,731.91,542.23
2016,8,8,9,30,758.0,130.0,2.8,33.0,665.0,777.76,570.09
2016,8,8,9,45,773.0,132.5,2.8,34.0,707.0,818.15,592.87
2016,8,8,10,0,788.0,135.0,2.8,35.0,749.0,856.83,614.11
2016,8,8,10,15,798.5,137.5,2.8,35.5,785.5,889.4,632.36
2016,8,8,10,30,809.0,140.0,2.8,36.0,822.0,919.56,648.93
2016,8,8,10,45,817.0,141.5,2.8,36.5,851.5,943.64,661.56
2016,8,8,11,0,825.0,143.0,2.8,37.0,881.0,959.03,668.76
2016,8,8,11,15,830.5,144.5,2.85,37.0,903.0,974.71,678.07
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,987.26,685.52
2016,8,8,11,45,843.5,143.5,2.95,37.5,940.5,994.55,688.41
2016,8,8,12,0,851.0,141.0,3.0,38.0,956.0,998.6,689.45
2016,8,8,12,15,668.0,279.5,3.0,38.0,921.5,961.42,665.79
2016,8,8,12,30,485.0,418.0,3.0,38.0,887.0,911.07,627.67
2016,8,8,12,45,666.5,281.0,3.05,38.5,924.5,943.73,654.19
2016,8,8,13,0,848.0,144.0,3.1,39.0,962.0,962.29,665.08
2016,8,8,13,15,845.5,143.5,3.1,39.0,951.5,942.49,652.86
2016,8,8,13,30,843.0,143.0,3.1,39.0,941.0,919.76,639.14
2016,8,8,13,45,835.0,144.0,3.1,39.0,922.0,890.71,621.46
2016,8,8,14,0,827.0,145.0,3.1,39.0,903.0,859.22,602.23
2016,8,8,14,15,820.0,143.5,3.1,38.5,877.0,825.55,582.74
2016,8,8,14,30,813.0,142.0,3.1,38.0,851.0,787.6,560.26
2016,8,8,14,45,800.5,142.0,3.1,38.0,817.0,745.01,533.33
2016,8,8,15,0,788.0,142.0,3.1,38.0,783.0,701.15,505.07
2016,8,8,15,15,775.5,139.0,3.1,38.0,744.0,653.41,472.42
2016,8,8,15,30,763.0,136.0,3.1,38.0,705.0,604.91,438.51
2016,8,8,15,45,744.5,133.5,3.15,38.0,660.0,552.93,401.42
2016,8,8,16,0,726.0,131.0,3.2,38.0,615.0,499.32,362.22
2016,8,8,16,15,704.5,126.5,3.15,37.5,566.0,444.73,321.73
2016,8,8,16,30,683.0,122.0,3.1,37.0,517.0,391.35,280.88
2016,8,8,16,45,653.0,117.0,3.1,36.5,465.0,335.97,237.59
2016,8,8,17,0,623.0,112.0,3.1,36.0,413.0,283.29,195.42
2016,8,8,17,15,584.0,105.0,3.0,35.5,359.5,229.61,152.38
2016,8,8,17,30,545.0,98.0,2.9,35.0,306.0,180.21,113.27
2016,8,8,17,45,493.0,89.0,2.8,35.0,253.5,131.93,77.53
2016,8,8,18,0,441.0,80.0,2.7,35.0,201.0,89.69,50.79
2016,8,8,18,15,363.5,68.0,2.5,34.5,152.0,50.76,36.2
2016,8,8,18,30,286.0,56.0,2.3,34.0,103.0,42.19,28.8
2016,8,8,18,45,182.0,38.5,2.15,33.5,64.5,29.67,17.73
2016,8,8,19,0,78.0,21.0,2.0,33.0,26.0,17.67,0.0
2016,8,8,19,15,39.0,10.5,2.1,32.5,13.0,10.32,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,42.0,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,96.83,62.08
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,152.53,107.76
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,222.2,164.84
2016,8,9,7,15,474.5,72.0,3.4,28.5,204.0,281.97,214.7
2016,8,9,7,30,539.0,81.0,3.4,29.0,256.0,348.18,268.44
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.5,409.82,317.35
2016,8,9,8,0,648.0,89.0,3.4,30.0,367.0,475.96,368.12
2016,8,9,8,15,679.0,94.5,3.35,30.5,420.5,533.36,410.61
2016,8,9,8,30,710.0,100.0,3.3,31.0,474.0,592.17,452.72
2016,8,9,8,45,739.5,101.0,3.25,31.5,526.5,644.4,488.77
2016,8,9,9,0,769.0,102.0,3.2,32.0,579.0,698.76,523.86
2016,8,9,9,15,786.0,105.5,3.15,32.5,626.5,746.08,553.28
2016,8,9,9,30,803.0,109.0,3.1,33.0,674.0,792.24,581.36
2016,8,9,9,45,818.5,109.5,3.05,34.0,717.0,827.84,600.67
2016,8,9,10,0,834.0,110.0,3.0,35.0,760.0,866.07,621.36
2016,8,9,10,15,843.5,112.0,2.95,35.5,796.5,898.35,639.09
2016,8,9,10,30,853.0,114.0,2.9,36.0,833.0,928.04,655.01
2016,8,9,10,45,862.0,114.5,2.9,36.5,863.0,952.91,668.12
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,974.84,679.37
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.0,990.23,688.41
2016,8,9,11,30,881.0,117.0,3.0,37.0,937.0,1002.31,695.55
2016,8,9,11,45,889.0,114.0,3.1,37.5,953.0,1009.9,698.97
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,1014.08,700.43
2016,8,9,12,15,898.5,111.0,3.3,38.0,975.0,1011.34,699.21
2016,8,9,12,30,900.0,111.0,3.4,38.0,981.0,1005.12,695.98
2016,8,9,12,45,900.5,110.5,3.5,38.5,979.5,993.97,688.35
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,979.45,678.73
2016,8,9,13,15,898.5,109.5,3.65,39.0,967.5,958.77,666.46
2016,8,9,13,30,896.0,109.0,3.7,39.0,957.0,934.95,652.26
2016,8,9,13,45,892.5,108.0,3.8,39.0,938.5,906.7,635.51
2016,8,9,14,0,889.0,107.0,3.9,39.0,920.0,875.6,616.84
2016,8,9,14,15,883.5,106.0,3.95,39.0,894.0,840.12,594.98
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,802.2,571.39
2016,8,9,14,45,870.0,103.0,4.05,39.0,835.0,759.19,544.2
2016,8,9,15,0,862.0,101.0,4.1,39.0,802.0,714.33,515.5
2016,8,9,15,15,852.0,99.0,4.1,38.5,762.5,666.51,484.85
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,617.46,451.02
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,565.14,413.06
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,512.48,373.77
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,454.2,329.95
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,398.84,286.79
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,341.52,240.52
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,286.24,194.92
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,230.34,149.16
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,175.41,104.96
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,123.63,66.55
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,77.88,38.37
2016,8,9,18,15,479.5,51.5,3.35,34.5,160.5,35.73,23.86
2016,8,9,18,30,404.0,43.0,3.0,34.0,110.0,31.45,20.04
2016,8,9,18,45,281.0,31.0,2.65,33.5,69.0,23.56,12.83
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,14.86,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
