Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,95.5,19.0,2.5,25.5,29.0,41.19,0.0
2016,8,10,6,30,191.0,38.0,2.7,26.0,58.0,95.22,61.06
2016,8,10,6,45,291.5,51.5,2.9,26.5,103.5,149.95,106.32
2016,8,10,7,0,392.0,65.0,3.1,27.0,149.0,216.43,161.09
2016,8,10,7,15,456.5,75.0,3.15,27.5,201.0,277.61,212.1
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,343.95,266.06
2016,8,10,7,45,576.0,89.5,3.3,28.5,308.0,405.54,315.14
2016,8,10,8,0,631.0,94.0,3.4,29.0,363.0,471.68,366.23
2016,8,10,8,15,662.5,99.5,3.4,29.5,416.5,528.59,408.65
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,586.98,450.83
2016,8,10,8,45,722.0,107.5,3.45,31.0,521.5,640.66,487.61
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,693.06,521.06
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.5,739.66,550.23
2016,8,10,9,30,784.0,117.0,3.4,33.0,668.0,785.14,578.09
2016,8,10,9,45,799.0,118.5,3.35,33.5,710.5,825.32,601.91
2016,8,10,10,0,814.0,120.0,3.3,34.0,753.0,863.71,624.19
2016,8,10,10,15,824.0,122.0,3.25,34.5,789.0,890.93,638.89
2016,8,10,10,30,834.0,124.0,3.2,35.0,825.0,920.58,655.09
2016,8,10,10,45,842.5,125.0,3.2,35.5,855.0,945.05,668.15
2016,8,10,11,0,851.0,126.0,3.2,36.0,885.0,966.62,679.36
2016,8,10,11,15,856.0,127.0,3.2,36.5,907.0,981.68,686.5
2016,8,10,11,30,861.0,128.0,3.2,37.0,929.0,993.5,691.71
2016,8,10,11,45,865.5,127.5,3.2,37.5,943.5,999.96,693.7
2016,8,10,12,0,870.0,127.0,3.2,38.0,958.0,1003.05,693.75
2016,8,10,12,15,871.0,127.5,3.25,38.0,964.0,1000.26,692.14
2016,8,10,12,30,872.0,128.0,3.3,38.0,970.0,994.1,688.58
2016,8,10,12,45,871.5,128.0,3.4,38.5,967.5,982.63,680.77
2016,8,10,13,0,871.0,128.0,3.5,39.0,965.0,967.92,671.05
2016,8,10,13,15,868.5,127.0,3.55,39.0,955.0,947.16,658.71
2016,8,10,13,30,866.0,126.0,3.6,39.0,945.0,923.38,644.52
2016,8,10,13,45,862.5,125.0,3.65,39.0,926.5,895.78,627.89
2016,8,10,14,0,859.0,124.0,3.7,39.0,908.0,865.42,609.46
2016,8,10,14,15,853.0,122.5,3.7,39.0,882.0,829.88,587.34
2016,8,10,14,30,847.0,121.0,3.7,39.0,856.0,792.04,563.62
2016,8,10,14,45,838.5,119.0,3.75,39.0,823.0,749.72,536.95
2016,8,10,15,0,830.0,117.0,3.8,39.0,790.0,705.69,508.85
2016,8,10,15,15,819.0,114.5,3.8,38.5,750.5,658.01,477.65
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,607.99,443.29
2016,8,10,15,45,793.0,109.0,3.85,38.0,666.0,555.31,405.25
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,502.53,366.05
2016,8,10,16,15,631.0,147.5,3.9,37.5,543.5,427.63,310.37
2016,8,10,16,30,484.0,189.0,3.9,37.0,466.0,368.44,266.03
2016,8,10,16,45,584.5,140.0,3.9,37.0,441.5,330.44,234.38
2016,8,10,17,0,685.0,91.0,3.9,37.0,417.0,280.3,191.19
2016,8,10,17,15,648.5,85.5,3.8,36.5,363.5,225.04,146.32
2016,8,10,17,30,612.0,80.0,3.7,36.0,310.0,173.67,105.26
2016,8,10,17,45,559.5,73.0,3.65,36.0,256.0,123.22,68.03
2016,8,10,18,0,507.0,66.0,3.6,36.0,202.0,79.0,40.91
2016,8,10,18,15,428.0,56.5,3.35,35.5,152.5,40.26,27.43
2016,8,10,18,30,349.0,47.0,3.1,35.0,103.0,35.38,23.08
2016,8,10,18,45,174.5,35.5,2.9,34.5,63.5,27.37,15.58
2016,8,10,19,0,0.0,24.0,2.7,34.0,24.0,21.9,0.0
2016,8,10,19,15,0.0,12.0,2.75,33.5,12.0,11.8,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.5,18.0,2.9,26.5,22.5,26.85,0.0
2016,8,11,6,30,83.0,36.0,3.0,27.0,45.0,63.67,40.12
2016,8,11,6,45,146.5,55.5,3.2,27.5,82.5,107.89,76.4
2016,8,11,7,0,210.0,75.0,3.4,28.0,120.0,159.26,118.46
2016,8,11,7,15,245.5,94.0,3.45,28.5,161.5,205.67,156.91
2016,8,11,7,30,281.0,113.0,3.5,29.0,203.0,255.73,197.46
2016,8,11,7,45,376.0,120.5,3.55,30.0,266.0,333.29,257.95
2016,8,11,8,0,471.0,128.0,3.6,31.0,329.0,414.7,319.89
2016,8,11,8,15,477.0,148.5,3.55,31.5,375.5,464.03,355.94
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,512.74,390.44
2016,8,11,8,45,624.5,134.5,3.45,32.5,497.0,601.06,455.22
2016,8,11,9,0,766.0,100.0,3.4,33.0,572.0,694.06,519.58
2016,8,11,9,15,783.0,103.0,3.3,33.5,619.5,740.74,548.17
2016,8,11,9,30,800.0,106.0,3.2,34.0,667.0,786.27,575.61
2016,8,11,9,45,597.5,214.0,3.1,35.0,647.5,756.29,549.61
2016,8,11,10,0,395.0,322.0,3.0,36.0,628.0,696.7,500.44
2016,8,11,10,15,452.5,318.5,2.95,36.5,685.5,762.81,543.7
2016,8,11,10,30,510.0,315.0,2.9,37.0,743.0,822.77,581.34
2016,8,11,10,45,683.0,217.5,2.85,37.5,812.5,898.37,631.55
2016,8,11,11,0,856.0,120.0,2.8,38.0,882.0,965.1,670.25
2016,8,11,11,15,860.5,121.0,2.85,38.0,904.0,979.74,678.43
2016,8,11,11,30,865.0,122.0,2.9,38.0,926.0,991.11,685.12
2016,8,11,11,45,860.5,128.0,2.95,38.5,938.0,995.22,686.04
2016,8,11,12,0,856.0,134.0,3.0,39.0,950.0,995.84,684.98
2016,8,11,12,15,857.0,134.5,3.1,39.0,956.0,993.01,683.77
2016,8,11,12,30,858.0,135.0,3.2,39.0,962.0,986.86,680.62
2016,8,11,12,45,656.5,276.5,3.3,39.0,909.0,928.91,644.73
2016,8,11,13,0,455.0,418.0,3.4,39.0,856.0,862.27,596.5
2016,8,11,13,15,648.0,279.5,3.5,39.0,894.5,895.84,625.77
2016,8,11,13,30,841.0,141.0,3.6,39.0,933.0,914.35,639.21
2016,8,11,13,45,831.0,143.5,3.7,39.0,913.5,884.82,621.28
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,855.2,603.48
2016,8,11,14,15,814.5,144.0,3.85,39.0,868.0,819.27,581.22
2016,8,11,14,30,808.0,142.0,3.9,39.0,842.0,781.23,557.43
2016,8,11,14,45,625.0,229.5,3.95,39.0,758.5,693.63,497.34
2016,8,11,15,0,442.0,317.0,4.0,39.0,675.0,616.98,441.66
2016,8,11,15,15,600.5,226.0,4.0,38.5,685.5,615.08,444.92
2016,8,11,15,30,759.0,135.0,4.0,38.0,696.0,598.36,436.49
2016,8,11,15,45,492.5,216.5,4.0,38.0,571.5,481.96,350.83
2016,8,11,16,0,226.0,298.0,4.0,38.0,447.0,393.64,285.18
2016,8,11,16,15,456.5,208.0,3.95,37.5,478.5,401.01,291.36
2016,8,11,16,30,687.0,118.0,3.9,37.0,510.0,385.7,277.48
2016,8,11,16,45,663.5,110.5,3.85,37.0,458.5,330.09,232.89
2016,8,11,17,0,640.0,103.0,3.8,37.0,407.0,276.46,189.14
2016,8,11,17,15,602.0,96.5,3.65,36.5,353.5,222.55,145.72
2016,8,11,17,30,564.0,90.0,3.5,36.0,300.0,172.79,106.31
2016,8,11,17,45,513.0,81.0,3.4,36.0,247.5,123.67,70.28
2016,8,11,18,0,462.0,72.0,3.3,36.0,195.0,80.67,43.91
2016,8,11,18,15,383.0,61.0,2.95,35.5,146.5,44.54,30.91
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,37.67,24.89
2016,8,11,18,45,192.5,34.0,2.3,34.5,60.0,26.22,14.54
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.13,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,34.03,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,78.22,49.42
2016,8,12,6,45,230.5,55.0,3.35,27.5,96.5,136.03,96.32
2016,8,12,7,0,333.0,71.0,3.5,28.0,141.0,202.34,150.28
2016,8,12,7,15,400.0,82.5,3.55,28.5,192.0,260.7,198.67
2016,8,12,7,30,467.0,94.0,3.6,29.0,243.0,326.11,251.67
2016,8,12,7,45,525.5,99.5,3.65,29.5,297.5,389.94,302.24
2016,8,12,8,0,584.0,105.0,3.7,30.0,352.0,456.72,353.69
2016,8,12,8,15,618.0,111.0,3.65,31.0,405.0,513.51,395.15
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,572.09,436.42
2016,8,12,8,45,682.0,120.0,3.6,33.0,509.5,625.95,473.1
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,680.49,508.59
2016,8,12,9,15,730.5,127.0,3.4,34.5,608.0,727.36,537.32
2016,8,12,9,30,749.0,131.0,3.2,35.0,655.0,771.06,563.18
2016,8,12,9,45,763.0,134.0,3.05,35.5,697.0,810.85,586.05
2016,8,12,10,0,777.0,137.0,2.9,36.0,739.0,848.87,607.28
2016,8,12,10,15,787.5,139.5,2.7,36.5,775.0,881.13,624.01
2016,8,12,10,30,798.0,142.0,2.5,37.0,811.0,911.0,638.81
2016,8,12,10,45,803.0,145.5,2.35,37.5,839.5,934.05,649.41
2016,8,12,11,0,808.0,149.0,2.2,38.0,868.0,954.14,658.02
2016,8,12,11,15,813.5,150.5,2.15,38.5,890.0,969.55,664.65
2016,8,12,11,30,819.0,152.0,2.1,39.0,912.0,981.82,669.43
2016,8,12,11,45,797.0,170.5,2.05,39.5,919.5,980.95,666.39
2016,8,12,12,0,775.0,189.0,2.0,40.0,927.0,976.39,661.38
2016,8,12,12,15,776.5,189.5,2.05,40.0,933.0,973.77,660.16
2016,8,12,12,30,778.0,190.0,2.1,40.0,939.0,968.04,657.14
2016,8,12,12,45,772.5,193.0,2.15,40.0,935.5,954.89,649.76
2016,8,12,13,0,767.0,196.0,2.2,40.0,932.0,938.89,640.77
2016,8,12,13,15,516.5,330.5,2.2,40.0,824.0,822.11,564.67
2016,8,12,13,30,266.0,465.0,2.2,40.0,716.0,706.49,484.69
2016,8,12,13,45,505.5,330.0,2.25,40.0,794.5,780.4,540.6
2016,8,12,14,0,745.0,195.0,2.3,40.0,873.0,836.63,581.31
2016,8,12,14,15,427.5,308.5,2.25,40.0,695.5,657.34,460.02
2016,8,12,14,30,110.0,422.0,2.2,40.0,518.0,493.71,344.3
2016,8,12,14,45,392.5,313.0,2.2,40.0,633.5,597.14,421.73
2016,8,12,15,0,675.0,204.0,2.2,40.0,749.0,675.57,478.38
2016,8,12,15,15,660.5,199.5,2.15,39.5,710.0,629.21,447.3
2016,8,12,15,30,646.0,195.0,2.1,39.0,671.0,582.61,416.15
2016,8,12,15,45,629.5,188.0,2.1,39.0,627.5,532.56,381.2
2016,8,12,16,0,613.0,181.0,2.1,39.0,584.0,482.97,345.67
2016,8,12,16,15,588.0,174.0,2.05,38.5,535.5,430.17,307.49
2016,8,12,16,30,563.0,167.0,2.0,38.0,487.0,378.94,269.39
2016,8,12,16,45,531.0,158.5,1.95,38.0,436.0,326.09,228.8
2016,8,12,17,0,499.0,150.0,1.9,38.0,385.0,276.32,189.93
2016,8,12,17,15,456.5,139.0,1.8,37.5,333.0,225.21,150.65
2016,8,12,17,30,414.0,128.0,1.7,37.0,281.0,178.83,115.59
2016,8,12,17,45,360.5,113.5,1.6,37.0,230.0,133.13,83.04
2016,8,12,18,0,307.0,99.0,1.5,37.0,179.0,97.03,60.98
2016,8,12,18,15,235.5,80.0,1.35,36.0,132.5,62.93,45.69
2016,8,12,18,30,164.0,61.0,1.2,35.0,86.0,48.84,33.82
2016,8,12,18,45,82.0,38.0,1.05,34.5,50.5,32.64,19.23
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,14.41,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.37,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.5,16.04,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,33.0,33.25,19.37
2016,8,13,6,45,54.0,58.5,1.35,26.0,70.0,81.21,57.82
2016,8,13,7,0,103.0,85.0,1.3,26.0,107.0,129.81,97.23
2016,8,13,7,15,164.0,101.5,1.3,26.0,148.0,176.77,135.43
2016,8,13,7,30,225.0,118.0,1.3,26.0,189.0,235.59,182.69
2016,8,13,7,45,171.0,146.0,1.3,26.5,206.0,244.56,189.67
2016,8,13,8,0,117.0,174.0,1.3,27.0,223.0,252.37,194.74
2016,8,13,8,15,120.5,199.5,1.25,27.0,256.5,286.99,220.66
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,321.61,245.87
2016,8,13,8,45,218.0,241.0,1.15,27.5,369.5,409.93,311.38
2016,8,13,9,0,312.0,257.0,1.1,28.0,449.0,513.34,384.85
2016,8,13,9,15,323.0,275.0,1.05,28.0,487.5,552.94,410.64
2016,8,13,9,30,334.0,293.0,1.0,28.0,526.0,592.3,436.23
2016,8,13,9,45,338.0,316.5,0.95,28.0,565.5,631.12,460.66
2016,8,13,10,0,342.0,340.0,0.9,28.0,605.0,668.88,483.89
2016,8,13,10,15,251.5,376.0,0.9,28.0,576.0,632.05,455.43
2016,8,13,10,30,161.0,412.0,0.9,28.0,547.0,581.36,418.24
2016,8,13,10,45,245.0,412.5,0.95,28.5,626.5,672.13,480.37
2016,8,13,11,0,329.0,413.0,1.0,29.0,706.0,756.7,535.5
2016,8,13,11,15,301.5,433.0,1.05,29.0,707.0,752.5,530.89
2016,8,13,11,30,274.0,453.0,1.1,29.0,708.0,746.24,525.96
2016,8,13,11,45,262.0,464.0,1.15,29.5,710.5,744.38,523.48
2016,8,13,12,0,250.0,475.0,1.2,30.0,713.0,741.13,520.11
2016,8,13,12,15,200.5,483.0,1.2,30.0,675.0,690.41,485.82
2016,8,13,12,30,151.0,491.0,1.2,30.0,637.0,645.62,455.36
2016,8,13,12,45,168.5,490.0,1.25,30.0,652.5,657.23,464.3
2016,8,13,13,0,186.0,489.0,1.3,30.0,668.0,667.61,471.95
2016,8,13,13,15,317.5,445.0,1.3,29.5,745.5,744.58,527.24
2016,8,13,13,30,449.0,401.0,1.3,29.0,823.0,813.68,575.79
2016,8,13,13,45,374.5,418.0,1.3,29.0,765.0,746.79,530.32
2016,8,13,14,0,300.0,435.0,1.3,29.0,707.0,684.77,488.65
2016,8,13,14,15,305.5,419.0,1.3,29.0,689.5,660.73,473.91
2016,8,13,14,30,311.0,403.0,1.3,29.0,672.0,635.53,457.88
2016,8,13,14,45,330.0,379.5,1.3,29.0,654.5,612.24,443.32
2016,8,13,15,0,349.0,356.0,1.3,29.0,637.0,586.74,426.95
2016,8,13,15,15,348.5,336.0,1.3,28.5,604.5,549.23,402.46
2016,8,13,15,30,348.0,316.0,1.3,28.0,572.0,511.13,377.02
2016,8,13,15,45,223.0,305.5,1.3,28.0,466.0,412.32,305.81
2016,8,13,16,0,98.0,295.0,1.3,28.0,360.0,326.33,243.05
2016,8,13,16,15,49.0,207.0,1.3,28.0,239.5,217.41,162.86
2016,8,13,16,30,0.0,119.0,1.3,28.0,119.0,114.52,84.83
2016,8,13,16,45,6.0,140.0,1.3,28.0,143.0,135.77,101.83
2016,8,13,17,0,12.0,161.0,1.3,28.0,167.0,155.28,117.13
2016,8,13,17,15,7.5,141.0,1.25,27.5,144.5,134.33,101.4
2016,8,13,17,30,3.0,121.0,1.2,27.0,122.0,114.0,86.03
2016,8,13,17,45,1.5,99.5,1.15,27.0,100.0,93.35,69.83
2016,8,13,18,0,0.0,78.0,1.1,27.0,78.0,73.08,53.61
2016,8,13,18,15,0.0,57.5,1.05,26.5,57.5,54.14,40.28
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,35.53,24.13
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,21.24,10.94
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,6.88,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,5.3,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,10.6,2.39
2016,8,14,6,45,0.0,22.0,4.85,24.5,22.0,21.22,11.45
2016,8,14,7,0,0.0,33.0,5.0,25.0,33.0,31.86,20.37
2016,8,14,7,15,0.0,46.0,5.15,25.0,46.0,44.43,30.84
2016,8,14,7,30,0.0,59.0,5.3,25.0,59.0,57.01,41.17
2016,8,14,7,45,0.0,32.0,5.45,25.5,32.0,30.89,19.68
2016,8,14,8,0,0.0,5.0,5.6,26.0,5.0,4.82,0.0
2016,8,14,8,15,50.0,114.0,5.75,26.0,140.0,145.35,112.61
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,297.11,232.15
2016,8,14,8,45,102.5,246.5,6.05,26.5,305.0,327.31,254.21
2016,8,14,9,0,105.0,270.0,6.2,27.0,335.0,357.43,276.07
2016,8,14,9,15,109.0,296.0,6.15,27.0,368.0,391.33,300.94
2016,8,14,9,30,113.0,322.0,6.1,27.0,401.0,425.13,325.47
2016,8,14,9,45,77.0,322.0,6.1,27.0,377.5,396.4,302.05
2016,8,14,10,0,41.0,322.0,6.1,27.0,354.0,365.39,276.96
2016,8,14,10,15,44.0,342.0,5.95,27.0,378.0,389.28,294.22
2016,8,14,10,30,47.0,362.0,5.8,27.0,402.0,413.08,311.19
2016,8,14,10,45,41.0,364.0,5.7,27.0,399.5,409.2,307.48
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,405.01,303.65
2016,8,14,11,15,19.5,261.5,5.45,27.0,279.5,281.57,211.34
2016,8,14,11,30,4.0,157.0,5.3,27.0,162.0,157.0,116.39
2016,8,14,11,45,15.5,263.0,5.15,27.0,278.5,273.17,204.81
2016,8,14,12,0,27.0,369.0,5.0,27.0,395.0,396.79,296.03
2016,8,14,12,15,21.0,327.5,4.8,27.0,348.0,341.99,255.09
2016,8,14,12,30,15.0,286.0,4.6,27.0,301.0,294.42,219.67
2016,8,14,12,45,38.5,367.0,4.45,27.0,404.5,401.8,299.32
2016,8,14,13,0,62.0,448.0,4.3,27.0,508.0,503.37,372.46
2016,8,14,13,15,57.5,437.0,4.1,27.0,492.5,485.13,358.75
2016,8,14,13,30,53.0,426.0,3.9,27.0,477.0,466.97,345.59
2016,8,14,13,45,38.5,382.5,3.7,27.0,419.0,408.26,303.01
2016,8,14,14,0,24.0,339.0,3.5,27.0,361.0,349.14,259.81
2016,8,14,14,15,12.0,224.0,3.35,27.0,235.0,226.75,169.18
2016,8,14,14,30,0.0,109.0,3.2,27.0,109.0,105.59,76.86
2016,8,14,14,45,6.5,180.0,3.1,27.0,185.5,178.84,133.58
2016,8,14,15,0,13.0,251.0,3.0,27.0,262.0,250.81,188.21
2016,8,14,15,15,19.5,264.0,3.0,27.0,279.0,266.28,200.11
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,279.28,210.3
2016,8,14,15,45,14.0,221.5,3.0,27.0,232.0,219.9,165.74
2016,8,14,16,0,2.0,166.0,3.0,27.0,168.0,160.38,120.51
2016,8,14,16,15,1.0,161.0,3.0,26.5,162.5,154.71,116.81
2016,8,14,16,30,0.0,156.0,3.0,26.0,157.0,149.07,113.05
2016,8,14,16,45,0.0,85.0,3.0,26.0,85.5,82.22,60.57
2016,8,14,17,0,0.0,14.0,3.0,26.0,14.0,13.51,5.35
2016,8,14,17,15,0.0,12.0,2.95,25.5,12.0,11.58,3.84
2016,8,14,17,30,0.0,10.0,2.9,25.0,10.0,9.64,2.29
2016,8,14,17,45,0.0,8.0,2.85,25.0,8.0,7.71,0.71
2016,8,14,18,0,0.0,6.0,2.8,25.0,6.0,5.78,0.0
2016,8,14,18,15,0.0,4.5,2.6,24.5,4.5,4.34,0.0
2016,8,14,18,30,0.0,3.0,2.4,24.0,3.0,2.89,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.5,1.5,1.44,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,12.29,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,24.22,12.75
2016,8,15,6,45,0.0,46.0,2.6,22.0,46.0,45.77,31.5
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,66.95,49.46
2016,8,15,7,15,8.0,88.5,2.75,22.0,91.0,91.74,70.09
2016,8,15,7,30,16.0,110.0,2.8,22.0,115.0,117.31,91.12
2016,8,15,7,45,8.0,105.5,2.85,22.5,108.0,108.04,83.26
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,98.66,75.16
2016,8,15,8,15,0.0,84.5,2.9,23.0,84.5,81.78,61.24
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,65.75,48.04
2016,8,15,8,45,1.5,119.0,2.95,23.5,120.0,116.99,88.89
2016,8,15,9,0,3.0,170.0,3.0,24.0,172.0,169.35,129.62
2016,8,15,9,15,5.0,185.0,2.9,24.0,189.0,185.87,142.04
2016,8,15,9,30,7.0,200.0,2.8,24.0,206.0,202.54,154.53
2016,8,15,9,45,7.5,202.0,2.75,24.0,208.0,204.9,155.93
2016,8,15,10,0,8.0,204.0,2.7,24.0,210.0,207.32,157.44
2016,8,15,10,15,8.5,209.5,2.6,24.0,216.5,213.3,161.67
2016,8,15,10,30,9.0,215.0,2.5,24.0,223.0,219.28,165.91
2016,8,15,10,45,9.5,216.5,2.45,24.5,225.0,221.27,166.83
2016,8,15,11,0,10.0,218.0,2.4,25.0,227.0,223.25,167.78
2016,8,15,11,15,12.5,248.5,2.3,25.0,260.0,256.04,192.23
2016,8,15,11,30,15.0,279.0,2.2,25.0,293.0,288.81,216.3
2016,8,15,11,45,13.0,250.0,2.15,25.0,262.5,257.78,192.93
2016,8,15,12,0,11.0,221.0,2.1,25.0,232.0,226.91,169.77
2016,8,15,12,15,5.5,170.5,2.05,25.0,176.0,171.6,127.79
2016,8,15,12,30,0.0,120.0,2.0,25.0,120.0,116.66,85.56
2016,8,15,12,45,2.5,140.0,2.0,25.0,142.5,138.57,102.63
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,160.36,119.39
2016,8,15,13,15,8.5,196.5,1.95,25.0,204.5,199.03,148.85
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,237.4,177.75
2016,8,15,13,45,10.0,210.0,1.9,25.0,219.5,212.67,159.13
2016,8,15,14,0,8.0,187.0,1.9,25.0,195.0,188.14,140.72
2016,8,15,14,15,4.0,125.5,1.9,25.0,129.5,124.9,92.4
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,62.01,43.46
2016,8,15,14,45,2.0,113.5,1.9,25.0,115.5,111.4,82.32
2016,8,15,15,0,4.0,163.0,1.9,25.0,167.0,160.28,120.27
2016,8,15,15,15,10.0,204.5,1.9,24.5,212.5,203.5,153.93
2016,8,15,15,30,16.0,246.0,1.9,24.0,258.0,245.5,186.51
2016,8,15,15,45,8.5,203.0,1.95,24.0,209.5,199.4,151.52
2016,8,15,16,0,1.0,160.0,2.0,24.0,161.0,154.21,116.96
2016,8,15,16,15,0.5,149.0,1.95,24.0,149.5,143.22,108.81
2016,8,15,16,30,0.0,138.0,1.9,24.0,138.0,132.31,100.6
2016,8,15,16,45,0.0,113.0,1.9,24.0,113.0,108.59,82.15
2016,8,15,17,0,0.0,88.0,1.9,24.0,88.0,84.94,63.51
2016,8,15,17,15,0.0,76.0,1.85,23.5,76.0,73.49,54.62
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,61.86,45.41
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,50.24,35.94
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,38.62,26.32
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,28.47,18.89
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,18.33,9.86
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,10.6,2.45
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.95,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,14.25,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,28.89,16.22
2016,8,16,6,45,20.0,50.5,2.65,21.5,55.0,58.79,41.56
2016,8,16,7,0,40.0,72.0,2.7,22.0,81.0,89.15,66.94
2016,8,16,7,15,53.5,95.5,2.75,22.0,110.5,121.23,93.85
2016,8,16,7,30,67.0,119.0,2.8,22.0,140.0,154.6,121.46
2016,8,16,7,45,60.5,141.5,2.85,22.5,163.5,177.86,140.03
2016,8,16,8,0,54.0,164.0,2.9,23.0,187.0,200.29,157.35
2016,8,16,8,15,32.5,169.0,2.85,23.0,183.5,193.49,151.15
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,179.81,139.36
2016,8,16,8,45,17.5,199.5,2.8,23.5,210.0,210.48,162.81
2016,8,16,9,0,24.0,225.0,2.8,24.0,240.0,241.65,186.19
2016,8,16,9,15,51.5,268.0,2.7,24.0,303.0,315.8,242.83
2016,8,16,9,30,79.0,311.0,2.6,24.0,366.0,385.37,294.63
2016,8,16,9,45,136.0,339.5,2.55,24.5,441.5,474.28,359.84
2016,8,16,10,0,193.0,368.0,2.5,25.0,517.0,558.32,419.6
2016,8,16,10,15,114.5,355.5,2.35,25.0,445.5,476.74,357.43
2016,8,16,10,30,36.0,343.0,2.2,25.0,374.0,382.93,286.35
2016,8,16,10,45,40.5,353.0,2.1,25.5,389.0,397.39,296.24
2016,8,16,11,0,45.0,363.0,2.0,26.0,404.0,411.82,305.53
2016,8,16,11,15,169.5,385.5,1.9,26.0,542.0,565.26,417.66
2016,8,16,11,30,294.0,408.0,1.8,26.0,680.0,719.55,524.14
2016,8,16,11,45,266.5,441.0,1.7,26.5,690.5,725.31,523.12
2016,8,16,12,0,239.0,474.0,1.6,27.0,701.0,722.83,518.08
2016,8,16,12,15,132.0,420.0,1.55,27.0,545.5,558.2,404.6
2016,8,16,12,30,25.0,366.0,1.5,27.0,390.0,389.29,284.26
2016,8,16,12,45,36.5,396.0,1.5,27.0,431.0,429.09,313.64
2016,8,16,13,0,48.0,426.0,1.5,27.0,472.0,468.05,340.97
2016,8,16,13,15,26.0,290.5,1.55,27.0,316.0,310.37,228.8
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,154.14,113.26
2016,8,16,13,45,2.0,110.5,1.7,27.0,113.0,108.95,79.2
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,63.98,44.51
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,78.03,55.54
2016,8,16,14,30,0.0,95.0,1.9,27.0,95.0,92.05,66.48
2016,8,16,14,45,4.0,148.5,2.0,27.0,151.5,146.64,108.76
2016,8,16,15,0,8.0,202.0,2.1,27.0,208.0,200.47,149.92
2016,8,16,15,15,51.0,268.5,2.2,26.5,306.0,290.3,218.9
2016,8,16,15,30,94.0,335.0,2.3,26.0,404.0,374.23,282.05
2016,8,16,15,45,54.0,276.5,2.4,26.0,315.5,291.52,220.41
2016,8,16,16,0,14.0,218.0,2.5,26.0,227.0,215.1,162.92
2016,8,16,16,15,9.0,194.0,2.5,25.5,200.0,189.0,143.75
2016,8,16,16,30,4.0,170.0,2.5,25.0,173.0,163.55,124.73
2016,8,16,16,45,6.0,161.5,2.55,25.0,165.0,155.35,118.74
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,146.76,112.32
2016,8,16,17,15,4.0,133.5,2.45,24.5,135.5,126.68,97.0
2016,8,16,17,30,0.0,114.0,2.3,24.0,114.0,107.16,81.93
2016,8,16,17,45,0.0,93.0,2.2,24.0,93.0,87.34,66.01
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,67.72,49.94
2016,8,16,18,15,0.0,53.0,1.95,24.0,53.0,50.13,37.22
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,32.73,21.84
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,18.82,8.32
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.39,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.54,3.7
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,24.61,14.22
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,36.7,24.42
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,50.73,36.14
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,64.97,47.85
2016,8,17,7,45,26.0,115.0,2.95,24.5,125.5,130.86,101.24
2016,8,17,8,0,52.0,163.0,3.1,25.0,184.0,198.16,154.58
2016,8,17,8,15,33.0,170.5,3.15,25.0,185.0,195.53,151.68
2016,8,17,8,30,14.0,178.0,3.2,25.0,186.0,186.02,143.31
2016,8,17,8,45,96.0,225.5,3.25,25.5,284.0,300.08,232.84
2016,8,17,9,0,178.0,273.0,3.3,26.0,382.0,423.16,325.87
2016,8,17,9,15,235.5,289.5,3.3,26.0,445.5,492.16,376.93
2016,8,17,9,30,293.0,306.0,3.3,26.0,509.0,572.82,435.5
2016,8,17,9,45,290.5,328.5,3.3,26.5,540.5,603.56,454.99
2016,8,17,10,0,288.0,351.0,3.3,27.0,572.0,632.99,473.51
2016,8,17,10,15,195.0,375.0,3.3,27.0,528.0,571.44,426.36
2016,8,17,10,30,102.0,399.0,3.3,27.0,484.0,504.33,375.06
2016,8,17,10,45,122.0,419.0,3.3,27.5,524.5,553.47,409.36
2016,8,17,11,0,142.0,439.0,3.3,28.0,565.0,594.29,436.87
2016,8,17,11,15,116.5,444.0,3.3,28.0,549.5,574.31,421.36
2016,8,17,11,30,91.0,449.0,3.3,28.0,534.0,545.61,400.13
2016,8,17,11,45,149.5,464.0,3.3,28.5,604.5,625.54,456.59
2016,8,17,12,0,208.0,479.0,3.3,29.0,675.0,697.11,505.59
2016,8,17,12,15,247.0,474.0,3.3,29.0,708.5,733.48,530.74
2016,8,17,12,30,286.0,469.0,3.3,29.0,742.0,761.75,550.61
2016,8,17,12,45,282.0,468.5,3.3,29.0,737.5,750.78,542.91
2016,8,17,13,0,278.0,468.0,3.3,29.0,733.0,738.7,534.78
2016,8,17,13,15,201.5,468.5,3.25,29.0,659.5,655.24,475.99
2016,8,17,13,30,125.0,469.0,3.2,29.0,586.0,578.39,421.14
2016,8,17,13,45,62.5,290.5,3.2,29.0,349.0,339.5,251.57
2016,8,17,14,0,0.0,112.0,3.2,29.0,112.0,108.58,78.21
2016,8,17,14,15,15.5,226.0,3.15,29.0,239.5,231.53,172.03
2016,8,17,14,30,31.0,340.0,3.1,29.0,367.0,352.9,261.55
2016,8,17,14,45,97.5,363.0,3.1,29.0,441.5,421.51,312.93
2016,8,17,15,0,164.0,386.0,3.1,29.0,516.0,483.39,358.62
2016,8,17,15,15,130.5,360.5,3.05,28.5,461.0,427.56,318.59
2016,8,17,15,30,97.0,335.0,3.0,28.0,406.0,375.89,281.52
2016,8,17,15,45,70.0,298.5,2.95,28.0,348.0,320.43,240.8
2016,8,17,16,0,43.0,262.0,2.9,28.0,290.0,268.01,201.91
2016,8,17,16,15,21.5,177.0,2.8,27.5,191.0,177.23,133.61
2016,8,17,16,30,0.0,92.0,2.7,27.0,92.0,88.97,65.42
2016,8,17,16,45,0.0,85.0,2.65,27.0,85.0,82.22,60.4
2016,8,17,17,0,0.0,78.0,2.6,27.0,78.0,75.43,55.21
2016,8,17,17,15,0.0,67.5,2.45,26.5,67.5,65.25,47.35
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,55.08,39.35
2016,8,17,17,45,0.0,46.5,2.15,26.0,46.5,44.91,31.13
2016,8,17,18,0,0.0,36.0,2.0,26.0,36.0,34.75,22.79
2016,8,17,18,15,0.0,26.0,1.9,25.5,26.0,25.09,15.74
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,15.43,7.25
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,8.67,0.57
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.97,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,8.36,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,16.4,6.48
2016,8,18,6,45,0.0,33.0,1.55,23.0,33.0,31.87,20.1
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,47.72,33.54
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,66.73,49.41
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,85.68,64.96
2016,8,18,7,45,31.5,125.5,1.9,23.5,138.5,145.33,113.15
2016,8,18,8,0,63.0,164.0,2.0,24.0,190.0,205.61,160.83
2016,8,18,8,15,51.5,182.5,2.05,24.5,206.0,220.2,171.22
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,233.61,180.48
2016,8,18,8,45,20.0,174.5,2.2,25.5,185.0,186.49,142.75
2016,8,18,9,0,0.0,148.0,2.3,26.0,148.0,144.89,109.24
2016,8,18,9,15,11.0,200.5,2.3,26.0,208.5,206.49,156.88
2016,8,18,9,30,22.0,253.0,2.3,26.0,269.0,269.21,204.19
2016,8,18,9,45,107.0,310.0,2.3,26.0,391.5,417.85,316.27
2016,8,18,10,0,192.0,367.0,2.3,26.0,514.0,556.61,416.49
2016,8,18,10,15,225.5,381.5,2.25,26.0,562.5,606.43,450.5
2016,8,18,10,30,259.0,396.0,2.2,26.0,611.0,665.31,490.56
2016,8,18,10,45,210.5,418.0,2.15,26.5,597.0,637.31,467.51
2016,8,18,11,0,162.0,440.0,2.1,27.0,583.0,614.93,448.85
2016,8,18,11,15,213.0,445.5,2.05,27.0,639.0,671.02,488.07
2016,8,18,11,30,264.0,451.0,2.0,27.0,695.0,734.59,530.88
2016,8,18,11,45,270.5,457.5,1.95,27.0,710.5,746.43,537.61
2016,8,18,12,0,277.0,464.0,1.9,27.0,726.0,756.96,543.91
2016,8,18,12,15,236.5,475.0,1.85,27.0,699.5,718.07,516.32
2016,8,18,12,30,196.0,486.0,1.8,27.0,673.0,685.04,492.81
2016,8,18,12,45,248.0,473.5,1.8,27.0,709.5,722.73,519.79
2016,8,18,13,0,300.0,461.0,1.8,27.0,746.0,752.63,540.88
2016,8,18,13,15,295.5,456.5,1.75,27.0,734.5,734.72,528.45
2016,8,18,13,30,291.0,452.0,1.7,27.0,723.0,715.93,515.86
2016,8,18,13,45,152.5,360.5,1.7,27.0,502.5,490.47,360.25
2016,8,18,14,0,14.0,269.0,1.7,27.0,282.0,272.73,201.53
2016,8,18,14,15,197.5,319.5,1.7,27.0,488.0,475.03,354.27
2016,8,18,14,30,381.0,370.0,1.7,27.0,694.0,657.35,482.75
2016,8,18,14,45,597.5,244.0,1.75,27.0,728.5,681.37,503.94
2016,8,18,15,0,814.0,118.0,1.8,27.0,763.0,685.69,511.9
2016,8,18,15,15,453.0,225.0,1.85,27.0,581.0,511.16,383.53
2016,8,18,15,30,92.0,332.0,1.9,27.0,399.0,369.93,276.14
2016,8,18,15,45,118.0,312.5,1.95,27.0,392.5,358.29,269.07
2016,8,18,16,0,144.0,293.0,2.0,27.0,386.0,344.88,259.67
2016,8,18,16,15,428.5,196.5,2.0,26.5,439.5,371.81,280.25
2016,8,18,16,30,713.0,100.0,2.0,26.0,493.0,371.54,275.95
2016,8,18,16,45,356.5,120.5,2.05,26.0,317.0,226.65,167.16
2016,8,18,17,0,0.0,141.0,2.1,26.0,141.0,133.62,101.54
2016,8,18,17,15,0.0,121.5,2.0,25.5,121.5,115.0,87.44
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,96.48,73.01
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,78.53,58.59
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,60.72,44.02
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,44.46,32.27
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,28.0,17.77
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,15.92,5.3
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.93,0.0
2016,8,18,19,15,0.0,2.0,2.1,24.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,14.5,15.0,2.0,23.0,16.5,17.23,0.0
2016,8,19,6,30,29.0,30.0,2.2,23.0,33.0,38.66,21.67
2016,8,19,6,45,77.5,52.5,2.4,23.5,66.5,81.59,57.8
2016,8,19,7,0,126.0,75.0,2.6,24.0,100.0,126.61,95.04
2016,8,19,7,15,166.0,95.0,2.8,24.5,139.0,175.1,135.25
2016,8,19,7,30,206.0,115.0,3.0,25.0,178.0,223.81,175.15
2016,8,19,7,45,179.5,142.0,3.2,25.5,205.0,244.91,192.22
2016,8,19,8,0,153.0,169.0,3.4,26.0,232.0,267.79,209.7
2016,8,19,8,15,165.0,194.5,3.5,26.0,271.5,309.51,241.97
2016,8,19,8,30,177.0,220.0,3.6,26.0,311.0,351.94,274.15
2016,8,19,8,45,449.0,167.5,3.7,26.5,431.5,508.51,396.69
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,677.63,522.73
2016,8,19,9,15,510.5,209.0,3.8,27.0,531.0,638.17,488.2
2016,8,19,9,30,300.0,303.0,3.8,27.0,510.0,575.56,436.51
2016,8,19,9,45,551.5,211.0,3.8,27.5,622.0,713.41,540.48
2016,8,19,10,0,803.0,119.0,3.8,28.0,734.0,851.55,635.09
2016,8,19,10,15,567.0,248.0,3.75,28.0,692.5,793.67,590.96
2016,8,19,10,30,331.0,377.0,3.7,28.0,651.0,712.77,526.64
2016,8,19,10,45,314.5,397.5,3.7,28.5,666.0,723.5,531.98
2016,8,19,11,0,298.0,418.0,3.7,29.0,681.0,732.19,535.39
2016,8,19,11,15,238.0,441.0,3.65,29.0,654.0,690.97,504.56
2016,8,19,11,30,178.0,464.0,3.6,29.0,627.0,655.45,477.63
2016,8,19,11,45,184.5,471.5,3.6,29.5,643.0,668.3,485.48
2016,8,19,12,0,191.0,479.0,3.6,30.0,659.0,680.25,492.44
2016,8,19,12,15,193.5,482.0,3.55,30.0,665.5,682.62,493.69
2016,8,19,12,30,196.0,485.0,3.5,30.0,672.0,684.02,494.39
2016,8,19,12,45,322.5,446.0,3.45,30.0,752.5,767.24,554.5
2016,8,19,13,0,449.0,407.0,3.4,30.0,833.0,844.06,608.56
2016,8,19,13,15,420.5,406.5,3.35,30.0,802.0,804.58,581.07
2016,8,19,13,30,392.0,406.0,3.3,30.0,771.0,762.41,552.48
2016,8,19,13,45,209.5,377.0,3.25,30.0,571.5,559.23,409.81
2016,8,19,14,0,27.0,348.0,3.2,30.0,372.0,362.25,265.6
2016,8,19,14,15,178.5,369.5,3.1,29.5,521.5,506.32,374.59
2016,8,19,14,30,330.0,391.0,3.0,29.0,671.0,637.02,469.19
2016,8,19,14,45,546.0,269.0,2.95,29.0,710.0,665.91,494.32
2016,8,19,15,0,762.0,147.0,2.9,29.0,749.0,675.58,505.61
2016,8,19,15,15,748.5,143.5,2.7,29.0,709.5,627.21,469.97
2016,8,19,15,30,735.0,140.0,2.5,29.0,670.0,578.27,433.64
2016,8,19,15,45,567.0,194.5,2.4,29.0,587.0,496.18,371.52
2016,8,19,16,0,399.0,249.0,2.3,29.0,504.0,430.95,321.65
2016,8,19,16,15,527.0,185.5,2.15,28.5,492.5,404.84,301.83
2016,8,19,16,30,655.0,122.0,2.0,28.0,481.0,365.25,269.23
2016,8,19,16,45,629.5,114.0,1.9,28.0,429.5,310.18,223.95
2016,8,19,17,0,604.0,106.0,1.8,28.0,378.0,257.43,179.86
2016,8,19,17,15,561.0,98.5,1.7,27.5,324.5,203.93,136.11
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,155.31,97.47
2016,8,19,17,45,462.0,81.0,1.55,27.0,219.5,108.29,63.63
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,67.75,40.48
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,42.73,30.48
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.68,22.21
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,22.12,8.54
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
