Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,23.03,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,63.84,24.51
2016,8,30,6,45,249.0,38.0,2.65,22.5,75.0,121.94,84.21
2016,8,30,7,0,356.0,53.0,2.9,23.0,117.0,188.88,140.46
2016,8,30,7,15,428.5,63.5,2.95,23.5,167.5,251.35,193.77
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,320.0,251.05
2016,8,30,7,45,385.5,112.0,3.05,24.5,237.0,328.21,259.15
2016,8,30,8,0,270.0,150.0,3.1,25.0,256.0,319.02,251.61
2016,8,30,8,15,234.0,180.0,3.15,25.0,282.0,343.04,269.78
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,355.74,278.48
2016,8,30,8,45,247.0,228.5,3.25,25.5,365.0,425.39,330.94
2016,8,30,9,0,296.0,247.0,3.3,26.0,422.0,491.58,379.53
2016,8,30,9,15,331.0,262.5,3.35,26.5,473.5,546.56,418.68
2016,8,30,9,30,366.0,278.0,3.4,27.0,525.0,603.1,458.2
2016,8,30,9,45,362.5,300.5,3.5,27.5,558.0,635.51,479.05
2016,8,30,10,0,359.0,323.0,3.6,28.0,591.0,666.28,498.57
2016,8,30,10,15,308.5,354.5,3.65,28.0,593.5,662.31,493.17
2016,8,30,10,30,258.0,386.0,3.7,28.0,596.0,654.44,485.22
2016,8,30,10,45,339.5,372.0,3.75,28.0,658.0,720.06,532.86
2016,8,30,11,0,421.0,358.0,3.8,28.0,720.0,794.51,585.22
2016,8,30,11,15,324.5,403.0,3.8,28.0,686.5,743.39,546.15
2016,8,30,11,30,228.0,448.0,3.8,28.0,653.0,688.16,504.68
2016,8,30,11,45,265.5,446.5,3.85,28.5,689.0,729.56,533.2
2016,8,30,12,0,303.0,445.0,3.9,29.0,725.0,762.0,554.95
2016,8,30,12,15,285.5,452.5,3.9,29.0,717.0,748.29,544.66
2016,8,30,12,30,268.0,460.0,3.9,29.0,709.0,733.43,533.92
2016,8,30,12,45,341.5,428.0,3.95,29.0,744.5,764.63,557.93
2016,8,30,13,0,415.0,396.0,4.0,29.0,780.0,796.48,581.87
2016,8,30,13,15,626.5,265.5,3.95,29.0,836.0,850.02,625.05
2016,8,30,13,30,838.0,135.0,3.9,29.0,892.0,886.33,650.63
2016,8,30,13,45,640.0,244.5,3.9,29.0,815.0,802.88,593.26
2016,8,30,14,0,442.0,354.0,3.9,29.0,738.0,720.96,531.62
2016,8,30,14,15,627.0,242.0,3.8,28.5,767.0,742.39,553.39
2016,8,30,14,30,812.0,130.0,3.7,28.0,796.0,747.77,561.03
2016,8,30,14,45,407.0,145.0,3.65,28.0,479.5,436.09,334.18
2016,8,30,15,0,2.0,160.0,3.6,28.0,163.0,155.94,115.58
2016,8,30,15,15,1.0,156.0,3.45,28.0,157.5,151.21,112.56
2016,8,30,15,30,0.0,152.0,3.3,28.0,152.0,146.56,109.24
2016,8,30,15,45,39.5,207.5,3.2,28.0,231.5,218.43,165.14
2016,8,30,16,0,79.0,263.0,3.1,28.0,311.0,284.25,215.13
2016,8,30,16,15,165.0,238.0,2.85,27.5,326.5,289.45,218.95
2016,8,30,16,30,251.0,213.0,2.6,27.0,342.0,284.33,213.58
2016,8,30,16,45,287.5,182.0,2.4,27.0,313.5,250.72,185.45
2016,8,30,17,0,324.0,151.0,2.2,27.0,285.0,212.92,153.11
2016,8,30,17,15,293.5,132.5,1.95,26.5,239.5,169.31,118.54
2016,8,30,17,30,263.0,114.0,1.7,26.0,194.0,129.3,87.92
2016,8,30,17,45,221.5,93.5,1.45,26.0,151.0,90.73,60.86
2016,8,30,18,0,180.0,73.0,1.2,26.0,108.0,57.8,43.33
2016,8,30,18,15,121.5,51.5,1.15,25.5,71.5,41.68,29.12
2016,8,30,18,30,63.0,30.0,1.1,25.0,35.0,26.23,13.63
2016,8,30,18,45,31.5,15.0,1.05,25.0,17.5,14.74,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,23.0,9.0,8.85,0.0
2016,8,31,6,30,0.0,18.0,2.1,23.0,18.0,17.38,2.72
2016,8,31,6,45,22.5,41.0,2.3,23.5,45.0,50.19,33.43
2016,8,31,7,0,45.0,64.0,2.5,24.0,72.0,83.48,61.22
2016,8,31,7,15,73.5,87.0,2.45,24.0,105.5,125.61,96.16
2016,8,31,7,30,102.0,110.0,2.4,24.0,139.0,166.8,130.16
2016,8,31,7,45,186.0,129.5,2.35,24.5,197.0,234.93,185.02
2016,8,31,8,0,270.0,149.0,2.3,25.0,255.0,317.93,250.35
2016,8,31,8,15,362.5,156.0,2.35,25.5,321.5,401.52,314.8
2016,8,31,8,30,455.0,163.0,2.4,26.0,388.0,486.97,379.04
2016,8,31,8,45,360.5,207.5,2.5,26.5,398.0,481.79,371.99
2016,8,31,9,0,266.0,252.0,2.6,27.0,408.0,474.8,363.31
2016,8,31,9,15,491.0,196.0,2.65,27.5,514.0,607.84,463.68
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,752.64,566.09
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,794.69,591.49
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,832.6,614.53
2016,8,31,10,15,769.5,144.5,2.8,29.0,742.5,864.71,634.44
2016,8,31,10,30,781.0,147.0,2.8,29.0,779.0,894.42,652.71
2016,8,31,10,45,415.5,263.5,2.85,29.5,601.5,685.29,505.24
2016,8,31,11,0,50.0,380.0,2.9,30.0,424.0,435.89,318.71
2016,8,31,11,15,44.0,380.0,2.9,30.0,419.5,429.29,314.51
2016,8,31,11,30,38.0,380.0,2.9,30.0,415.0,422.45,309.17
2016,8,31,11,45,59.5,412.5,2.9,30.0,467.5,476.22,347.64
2016,8,31,12,0,81.0,445.0,2.9,30.0,520.0,529.48,384.97
2016,8,31,12,15,438.0,309.5,2.9,30.0,715.0,756.5,552.45
2016,8,31,12,30,795.0,174.0,2.9,30.0,910.0,955.38,687.14
2016,8,31,12,45,795.0,173.0,2.95,30.0,907.0,942.26,677.39
2016,8,31,13,0,795.0,172.0,3.0,30.0,904.0,926.03,667.52
2016,8,31,13,15,403.0,201.0,3.0,30.0,572.0,579.95,431.3
2016,8,31,13,30,11.0,230.0,3.0,30.0,240.0,233.45,171.29
2016,8,31,13,45,393.5,199.0,3.0,30.0,540.0,542.74,408.65
2016,8,31,14,0,776.0,168.0,3.0,30.0,840.0,815.92,599.75
2016,8,31,14,15,768.0,165.5,2.95,30.0,812.0,778.28,572.83
2016,8,31,14,30,760.0,163.0,2.9,30.0,784.0,738.81,546.83
2016,8,31,14,45,751.0,159.0,2.85,30.0,749.5,695.52,516.98
2016,8,31,15,0,742.0,155.0,2.8,30.0,715.0,650.23,484.96
2016,8,31,15,15,726.5,151.0,2.7,30.0,674.0,600.05,448.61
2016,8,31,15,30,711.0,147.0,2.6,30.0,633.0,549.62,411.29
2016,8,31,15,45,693.0,141.5,2.55,30.0,587.0,496.47,371.26
2016,8,31,16,0,675.0,136.0,2.5,30.0,541.0,443.85,330.57
2016,8,31,16,15,648.5,130.5,2.35,29.5,490.5,388.51,287.24
2016,8,31,16,30,622.0,125.0,2.2,29.0,440.0,335.19,244.33
2016,8,31,16,45,419.0,144.0,2.05,29.0,346.0,253.37,182.57
2016,8,31,17,0,216.0,163.0,1.9,29.0,252.0,196.29,142.24
2016,8,31,17,15,337.5,126.5,1.7,28.5,240.0,171.09,117.12
2016,8,31,17,30,459.0,90.0,1.5,28.0,228.0,128.26,78.31
2016,8,31,17,45,392.5,77.0,1.3,27.5,177.5,82.89,49.17
2016,8,31,18,0,326.0,64.0,1.1,27.0,127.0,47.67,34.61
2016,8,31,18,15,230.5,46.5,1.05,26.5,83.5,35.51,23.81
2016,8,31,18,30,135.0,29.0,1.0,26.0,40.0,22.65,10.26
2016,8,31,18,45,67.5,14.5,0.95,26.0,20.0,14.25,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,19.76,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,54.85,16.14
2016,9,1,6,45,204.5,40.5,2.25,23.5,70.0,112.69,77.4
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,176.92,131.12
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.5,236.83,181.7
2016,9,1,7,30,443.0,86.0,2.4,25.0,212.0,304.47,237.44
2016,9,1,7,45,494.0,96.0,2.35,25.5,265.0,364.99,286.27
2016,9,1,8,0,545.0,106.0,2.3,26.0,318.0,433.12,339.15
2016,9,1,8,15,581.5,113.5,2.3,26.5,371.5,491.16,382.83
2016,9,1,8,30,618.0,121.0,2.3,27.0,425.0,551.22,426.59
2016,9,1,8,45,647.0,126.5,2.35,28.0,476.0,605.48,464.08
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,660.33,500.81
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,708.21,532.74
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,755.32,563.28
2016,9,1,9,45,735.5,144.0,2.4,29.5,664.0,796.34,588.11
2016,9,1,10,0,754.0,146.0,2.4,30.0,707.0,832.86,609.62
2016,9,1,10,15,530.0,259.5,2.4,30.0,663.5,769.94,562.97
2016,9,1,10,30,306.0,373.0,2.4,30.0,620.0,685.11,498.3
2016,9,1,10,45,255.5,399.0,2.45,30.5,610.5,668.99,484.84
2016,9,1,11,0,205.0,425.0,2.5,31.0,601.0,641.47,463.32
2016,9,1,11,15,131.0,417.0,2.5,31.0,531.0,561.35,406.23
2016,9,1,11,30,57.0,409.0,2.5,31.0,461.0,471.46,341.59
2016,9,1,11,45,431.5,287.0,2.55,31.0,682.5,733.61,534.56
2016,9,1,12,0,806.0,165.0,2.6,31.0,904.0,970.61,692.3
2016,9,1,12,15,466.0,316.0,2.6,31.0,744.5,789.98,568.02
2016,9,1,12,30,126.0,467.0,2.6,31.0,585.0,597.05,428.27
2016,9,1,12,45,465.5,316.5,2.65,31.0,745.0,774.31,560.58
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,928.08,665.46
2016,9,1,13,15,801.5,165.5,2.7,31.0,893.0,905.88,650.11
2016,9,1,13,30,798.0,165.0,2.7,31.0,881.0,880.86,634.46
2016,9,1,13,45,790.0,164.5,2.7,31.0,860.0,849.27,614.52
2016,9,1,14,0,782.0,164.0,2.7,31.0,839.0,815.41,593.04
2016,9,1,14,15,774.0,162.0,2.65,31.0,811.0,778.01,568.79
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,738.74,543.15
2016,9,1,14,45,695.0,190.0,2.6,31.0,736.5,683.52,504.18
2016,9,1,15,0,624.0,220.0,2.6,31.0,690.0,631.71,466.81
2016,9,1,15,15,451.5,262.0,2.5,30.5,592.0,531.7,394.46
2016,9,1,15,30,279.0,304.0,2.4,30.0,494.0,447.08,332.25
2016,9,1,15,45,202.5,286.0,2.35,30.0,419.0,374.38,279.1
2016,9,1,16,0,126.0,268.0,2.3,30.0,344.0,308.83,230.69
2016,9,1,16,15,63.5,210.5,2.15,29.5,249.0,223.7,167.7
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,146.17,109.62
2016,9,1,16,45,0.5,134.5,1.9,29.0,135.0,128.17,96.14
2016,9,1,17,0,0.0,116.0,1.8,29.0,116.0,110.31,82.48
2016,9,1,17,15,0.0,97.0,1.6,28.5,97.0,92.23,68.55
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,74.26,54.42
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,57.32,40.81
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,40.55,28.62
2016,9,1,18,15,0.0,26.5,1.05,26.5,26.5,25.58,15.54
2016,9,1,18,30,0.0,11.0,1.0,26.0,11.0,10.61,1.37
2016,9,1,18,45,0.0,5.5,1.0,26.0,5.5,5.41,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.5,2.5,2.41,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,4.5,2.3,24.5,4.5,4.34,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.79,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,27.03,16.5
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,48.31,33.7
2016,9,2,8,45,0.0,37.5,2.05,25.5,37.5,36.23,23.73
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,24.15,13.86
2016,9,2,9,15,0.0,73.5,1.9,26.5,73.5,71.11,51.2
2016,9,2,9,30,0.0,122.0,1.8,27.0,122.0,118.71,88.14
2016,9,2,9,45,0.0,134.5,1.7,27.5,135.0,131.08,97.17
2016,9,2,10,0,0.0,147.0,1.6,28.0,148.0,143.45,106.16
2016,9,2,10,15,104.0,269.5,1.5,28.0,353.5,376.81,282.93
2016,9,2,10,30,208.0,392.0,1.4,28.0,559.0,605.73,442.92
2016,9,2,10,45,255.0,398.0,1.35,28.5,611.0,667.41,481.75
2016,9,2,11,0,302.0,404.0,1.3,29.0,663.0,720.84,515.67
2016,9,2,11,15,182.0,408.5,1.3,29.0,566.0,601.97,432.68
2016,9,2,11,30,62.0,413.0,1.3,29.0,469.0,480.62,346.69
2016,9,2,11,45,46.5,392.0,1.3,29.5,434.5,442.25,319.68
2016,9,2,12,0,31.0,371.0,1.3,30.0,400.0,404.0,292.05
2016,9,2,12,15,179.0,405.0,1.35,30.0,570.5,588.44,423.89
2016,9,2,12,30,327.0,439.0,1.4,30.0,741.0,768.2,544.28
2016,9,2,12,45,372.5,415.5,1.45,30.0,758.0,780.26,552.28
2016,9,2,13,0,418.0,392.0,1.5,30.0,775.0,793.65,562.71
2016,9,2,13,15,547.0,317.5,1.5,30.0,811.5,825.55,587.39
2016,9,2,13,30,676.0,243.0,1.5,30.0,848.0,850.59,607.16
2016,9,2,13,45,677.0,236.0,1.55,30.0,829.5,822.83,589.87
2016,9,2,14,0,678.0,229.0,1.6,30.0,811.0,792.71,571.33
2016,9,2,14,15,343.0,215.5,1.65,30.0,509.5,487.18,360.6
2016,9,2,14,30,8.0,202.0,1.7,30.0,208.0,201.47,147.63
2016,9,2,14,45,36.5,269.0,1.8,30.0,296.5,285.9,211.81
2016,9,2,15,0,65.0,336.0,1.9,30.0,385.0,365.6,270.18
2016,9,2,15,15,105.0,326.0,1.95,29.5,399.5,376.02,279.12
2016,9,2,15,30,145.0,316.0,2.0,29.0,414.0,381.59,284.57
2016,9,2,15,45,73.0,239.0,2.05,29.0,288.5,264.6,198.27
2016,9,2,16,0,1.0,162.0,2.1,29.0,163.0,155.85,116.27
2016,9,2,16,15,18.0,177.5,2.05,28.5,187.0,176.56,132.98
2016,9,2,16,30,35.0,193.0,2.0,28.0,211.0,192.28,145.39
2016,9,2,16,45,268.5,156.5,1.95,28.0,266.0,220.04,161.41
2016,9,2,17,0,502.0,120.0,1.9,28.0,321.0,221.51,152.89
2016,9,2,17,15,452.5,108.5,1.75,27.5,268.0,170.28,112.2
2016,9,2,17,30,403.0,97.0,1.6,27.0,215.0,124.8,78.38
2016,9,2,17,45,333.5,82.0,1.5,27.0,165.0,81.24,50.54
2016,9,2,18,0,264.0,67.0,1.4,27.0,115.0,50.45,36.86
2016,9,2,18,15,178.0,46.5,1.3,26.5,73.5,37.87,25.55
2016,9,2,18,30,92.0,26.0,1.2,26.0,32.0,21.7,7.49
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.5,1.75,21.5,12.5,16.7,0.0
2016,9,3,6,30,78.0,21.0,1.9,22.0,25.0,43.4,7.18
2016,9,3,6,45,173.0,40.5,2.05,22.5,65.5,104.11,71.45
2016,9,3,7,0,268.0,60.0,2.2,23.0,106.0,167.31,124.3
2016,9,3,7,15,340.0,75.0,2.2,23.5,156.0,227.17,174.78
2016,9,3,7,30,412.0,90.0,2.2,24.0,206.0,294.87,230.66
2016,9,3,7,45,469.0,100.0,2.25,25.0,259.5,356.65,280.16
2016,9,3,8,0,526.0,110.0,2.3,26.0,313.0,423.65,331.93
2016,9,3,8,15,402.5,153.0,2.25,26.0,323.0,422.38,329.73
2016,9,3,8,30,279.0,196.0,2.2,26.0,333.0,400.48,311.07
2016,9,3,8,45,474.5,165.0,2.15,26.5,428.0,522.67,404.13
2016,9,3,9,0,670.0,134.0,2.1,27.0,523.0,657.47,501.86
2016,9,3,9,15,691.0,138.5,2.0,27.5,570.0,704.89,531.41
2016,9,3,9,30,712.0,143.0,1.9,28.0,617.0,751.57,559.74
2016,9,3,9,45,402.0,243.5,1.85,28.5,514.5,615.71,457.97
2016,9,3,10,0,92.0,344.0,1.8,29.0,412.0,436.47,321.97
2016,9,3,10,15,122.5,368.5,1.8,29.0,464.0,500.05,367.94
2016,9,3,10,30,153.0,393.0,1.8,29.0,516.0,555.8,406.38
2016,9,3,10,45,197.0,405.5,1.8,29.5,569.5,611.89,444.18
2016,9,3,11,0,241.0,418.0,1.8,30.0,623.0,668.53,481.57
2016,9,3,11,15,154.5,417.5,1.8,30.0,550.5,584.75,421.72
2016,9,3,11,30,68.0,417.0,1.8,30.0,478.0,490.75,354.65
2016,9,3,11,45,133.5,439.5,1.85,30.0,561.0,584.83,421.67
2016,9,3,12,0,199.0,462.0,1.9,30.0,644.0,669.95,480.01
2016,9,3,12,15,219.5,461.5,1.95,30.0,663.5,685.9,490.72
2016,9,3,12,30,240.0,461.0,2.0,30.0,683.0,700.58,501.13
2016,9,3,12,45,488.5,336.0,2.05,30.5,783.5,814.5,583.42
2016,9,3,13,0,737.0,211.0,2.1,31.0,884.0,910.12,648.71
2016,9,3,13,15,733.0,209.5,2.15,31.0,871.5,887.09,633.82
2016,9,3,13,30,729.0,208.0,2.2,31.0,859.0,861.51,618.37
2016,9,3,13,45,469.5,316.5,2.25,31.0,732.0,722.12,521.86
2016,9,3,14,0,210.0,425.0,2.3,31.0,605.0,591.11,427.24
2016,9,3,14,15,112.0,340.0,2.35,31.0,436.0,421.39,308.79
2016,9,3,14,30,14.0,255.0,2.4,31.0,267.0,257.08,188.82
2016,9,3,14,45,10.0,221.5,2.5,31.0,230.0,221.01,162.92
2016,9,3,15,0,6.0,188.0,2.6,31.0,193.0,185.44,136.69
2016,9,3,15,15,332.0,179.0,2.65,30.5,403.0,377.37,285.93
2016,9,3,15,30,658.0,170.0,2.7,30.0,613.0,535.7,401.99
2016,9,3,15,45,493.0,206.0,2.8,30.0,524.0,447.67,334.99
2016,9,3,16,0,328.0,242.0,2.9,30.0,435.0,376.47,281.28
2016,9,3,16,15,448.5,191.0,2.9,29.5,428.5,357.02,265.59
2016,9,3,16,30,569.0,140.0,2.9,29.0,422.0,325.1,237.75
2016,9,3,16,45,530.0,131.0,2.9,29.0,369.0,269.86,192.59
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,219.08,150.93
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,168.0,110.63
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,122.82,77.25
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,79.57,50.05
2016,9,3,18,0,241.0,67.0,2.2,27.0,111.0,53.41,39.28
2016,9,3,18,15,158.0,45.5,2.2,26.5,70.0,37.08,24.76
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,20.1,4.96
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,13.74,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,35.48,2.52
2016,9,4,6,45,137.0,41.5,1.3,23.5,61.5,90.99,61.71
2016,9,4,7,0,220.0,64.0,1.5,24.0,101.0,151.3,111.76
2016,9,4,7,15,289.0,81.5,1.75,24.5,150.0,214.43,164.21
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,280.61,218.51
2016,9,4,7,45,411.5,112.0,2.25,25.5,251.5,341.02,267.3
2016,9,4,8,0,465.0,125.0,2.5,26.0,304.0,406.35,318.61
2016,9,4,8,15,504.0,135.5,2.65,26.5,356.5,464.57,362.99
2016,9,4,8,30,543.0,146.0,2.8,27.0,409.0,525.36,408.07
2016,9,4,8,45,573.0,153.5,2.95,27.5,459.5,578.69,446.54
2016,9,4,9,0,603.0,161.0,3.1,28.0,510.0,636.58,487.31
2016,9,4,9,15,625.5,167.5,3.1,28.0,557.0,684.79,520.8
2016,9,4,9,30,648.0,174.0,3.1,28.0,604.0,732.53,553.4
2016,9,4,9,45,667.0,178.0,3.1,28.5,646.0,773.84,579.52
2016,9,4,10,0,686.0,182.0,3.1,29.0,688.0,813.83,604.05
2016,9,4,10,15,699.0,186.0,3.1,29.0,724.0,846.81,624.78
2016,9,4,10,30,712.0,190.0,3.1,29.0,760.0,877.65,644.04
2016,9,4,10,45,724.0,191.5,3.1,29.5,789.0,902.51,657.98
2016,9,4,11,0,736.0,193.0,3.1,30.0,818.0,924.8,670.21
2016,9,4,11,15,503.0,313.5,3.1,30.0,745.5,829.13,601.65
2016,9,4,11,30,270.0,434.0,3.1,30.0,673.0,721.9,522.03
2016,9,4,11,45,166.5,429.5,3.1,30.5,578.0,606.64,440.2
2016,9,4,12,0,63.0,425.0,3.1,31.0,483.0,491.23,356.31
2016,9,4,12,15,179.5,435.5,3.1,31.0,600.5,620.07,449.77
2016,9,4,12,30,296.0,446.0,3.1,31.0,718.0,744.83,536.32
2016,9,4,12,45,186.0,441.5,3.1,31.0,612.5,623.53,450.71
2016,9,4,13,0,76.0,437.0,3.1,31.0,507.0,505.9,366.73
2016,9,4,13,15,190.5,431.5,3.15,31.0,602.5,605.34,440.12
2016,9,4,13,30,305.0,426.0,3.2,31.0,698.0,697.27,505.61
2016,9,4,13,45,240.0,426.0,3.25,31.0,637.0,626.8,455.79
2016,9,4,14,0,175.0,426.0,3.3,31.0,576.0,562.94,410.67
2016,9,4,14,15,467.5,294.0,3.3,31.0,674.5,660.18,487.11
2016,9,4,14,30,760.0,162.0,3.3,31.0,773.0,730.86,542.13
2016,9,4,14,45,737.5,164.5,3.35,31.0,735.5,683.83,508.66
2016,9,4,15,0,715.0,167.0,3.4,31.0,698.0,636.52,475.06
2016,9,4,15,15,514.5,229.0,3.4,30.5,599.5,535.92,400.97
2016,9,4,15,30,314.0,291.0,3.4,30.0,501.0,452.62,338.62
2016,9,4,15,45,480.0,217.5,3.4,30.0,511.5,450.27,338.0
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,430.29,321.78
2016,9,4,16,15,618.0,137.5,3.3,29.5,471.5,375.08,278.1
2016,9,4,16,30,590.0,131.0,3.2,29.0,421.0,322.16,235.24
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.0,266.88,189.64
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,214.94,146.66
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,163.48,105.95
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,118.05,72.57
2016,9,4,17,45,343.5,76.5,2.25,27.5,159.5,74.58,45.76
2016,9,4,18,0,272.0,62.0,2.0,27.0,110.0,46.76,33.67
2016,9,4,18,15,176.5,42.5,2.0,26.5,69.0,32.79,21.13
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,19.28,2.46
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,20.73,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,57.07,2.69
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,121.36,82.0
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,194.33,143.42
2016,9,5,7,15,467.5,55.5,3.0,23.5,163.0,257.17,197.53
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,328.15,257.23
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,391.76,309.83
2016,9,5,8,0,659.0,74.0,3.6,25.0,326.0,460.13,364.49
2016,9,5,8,15,438.0,138.5,3.65,25.5,317.0,427.76,337.37
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,360.72,282.0
2016,9,5,8,45,501.0,145.0,3.8,26.5,424.0,518.71,406.31
2016,9,5,9,0,785.0,87.0,3.9,27.0,540.0,687.43,531.16
2016,9,5,9,15,802.5,89.5,3.9,27.5,587.5,734.25,560.91
2016,9,5,9,30,820.0,92.0,3.9,28.0,635.0,775.3,586.79
2016,9,5,9,45,503.0,221.5,3.95,28.5,561.5,677.38,512.05
2016,9,5,10,0,186.0,351.0,4.0,29.0,488.0,535.51,400.27
2016,9,5,10,15,168.0,371.0,4.0,29.0,499.5,544.05,405.51
2016,9,5,10,30,150.0,391.0,4.0,29.0,511.0,550.97,408.95
2016,9,5,10,45,135.5,404.5,4.0,29.5,516.0,552.75,408.18
2016,9,5,11,0,121.0,418.0,4.0,30.0,521.0,553.42,406.7
2016,9,5,11,15,71.0,369.5,4.0,30.0,431.0,444.78,328.04
2016,9,5,11,30,21.0,321.0,4.0,30.0,341.0,337.3,248.79
2016,9,5,11,45,165.5,378.5,4.05,30.0,529.0,552.33,408.16
2016,9,5,12,0,310.0,436.0,4.1,30.0,717.0,758.03,552.45
2016,9,5,12,15,593.5,276.5,4.1,30.0,818.0,871.99,637.86
2016,9,5,12,30,877.0,117.0,4.1,30.0,919.0,964.91,700.49
2016,9,5,12,45,572.0,282.5,4.15,30.5,804.5,838.72,612.5
2016,9,5,13,0,267.0,448.0,4.2,31.0,690.0,704.13,510.76
2016,9,5,13,15,181.0,440.5,4.2,30.5,604.0,605.48,442.35
2016,9,5,13,30,95.0,433.0,4.2,30.0,518.0,511.3,375.13
2016,9,5,13,45,191.0,419.5,4.2,30.0,584.5,578.22,425.92
2016,9,5,14,0,287.0,406.0,4.2,30.0,651.0,637.4,469.79
2016,9,5,14,15,160.5,366.5,4.15,30.0,503.0,484.73,359.31
2016,9,5,14,30,34.0,327.0,4.1,30.0,355.0,342.39,253.77
2016,9,5,14,45,29.5,304.0,4.1,30.0,327.5,314.3,233.82
2016,9,5,15,0,25.0,281.0,4.1,30.0,300.0,286.79,213.84
2016,9,5,15,15,24.0,264.0,4.05,29.5,281.0,268.05,200.73
2016,9,5,15,30,23.0,247.0,4.0,29.0,262.0,249.42,187.54
2016,9,5,15,45,31.0,239.5,3.95,29.0,258.0,243.0,183.2
2016,9,5,16,0,39.0,232.0,3.9,29.0,254.0,236.42,178.58
2016,9,5,16,15,160.5,214.5,3.75,28.5,294.5,263.53,199.12
2016,9,5,16,30,282.0,197.0,3.6,28.0,335.0,275.94,206.22
2016,9,5,16,45,275.0,172.5,3.5,28.0,293.0,233.12,171.52
2016,9,5,17,0,268.0,148.0,3.4,28.0,251.0,191.12,137.28
2016,9,5,17,15,387.5,110.0,3.15,27.5,233.0,156.35,104.01
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,109.34,62.41
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,64.63,36.29
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,38.87,27.02
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,28.39,17.41
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.3,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.81,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,8.36,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,16.59,0.0
2016,9,6,6,45,37.0,38.0,2.65,23.5,44.5,51.52,33.45
2016,9,6,7,0,74.0,59.0,2.8,24.0,72.0,91.97,67.24
2016,9,6,7,15,104.0,82.0,2.95,24.5,106.5,132.5,101.12
2016,9,6,7,30,134.0,105.0,3.1,25.0,141.0,176.06,137.09
2016,9,6,7,45,229.5,121.0,3.3,25.5,201.0,253.21,199.35
2016,9,6,8,0,325.0,137.0,3.5,26.0,261.0,334.91,264.23
2016,9,6,8,15,291.5,167.0,3.65,26.5,291.0,363.53,285.42
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,387.93,302.61
2016,9,6,8,45,183.0,226.0,3.95,27.5,319.5,370.73,287.0
2016,9,6,9,0,108.0,255.0,4.1,28.0,318.0,345.82,265.21
2016,9,6,9,15,450.0,179.0,4.1,28.0,472.0,556.13,429.82
2016,9,6,9,30,792.0,103.0,4.1,28.0,626.0,768.71,584.08
2016,9,6,9,45,812.0,102.5,4.15,28.5,669.5,810.41,609.36
2016,9,6,10,0,832.0,102.0,4.2,29.0,713.0,845.57,630.86
2016,9,6,10,15,842.0,104.0,4.2,29.0,748.5,877.32,650.98
2016,9,6,10,30,852.0,106.0,4.2,29.0,784.0,906.37,669.22
2016,9,6,10,45,860.5,106.5,4.2,29.5,813.0,929.51,682.14
2016,9,6,11,0,869.0,107.0,4.2,30.0,842.0,949.55,693.02
2016,9,6,11,15,624.0,249.5,4.2,30.0,784.5,880.42,645.38
2016,9,6,11,30,379.0,392.0,4.2,30.0,727.0,783.43,571.47
2016,9,6,11,45,630.5,251.0,4.25,30.5,817.5,890.12,651.12
2016,9,6,12,0,882.0,110.0,4.3,31.0,908.0,976.58,706.61
2016,9,6,12,15,883.0,110.5,4.3,31.0,912.5,972.05,702.84
2016,9,6,12,30,884.0,111.0,4.3,31.0,917.0,963.98,697.53
2016,9,6,12,45,881.5,111.5,4.3,31.0,912.0,949.11,687.89
2016,9,6,13,0,879.0,112.0,4.3,31.0,907.0,930.91,676.18
2016,9,6,13,15,653.0,241.0,4.3,31.0,827.0,842.18,616.97
2016,9,6,13,30,427.0,370.0,4.3,31.0,747.0,751.06,548.52
2016,9,6,13,45,342.0,390.5,4.35,31.0,688.5,680.74,498.89
2016,9,6,14,0,257.0,411.0,4.4,31.0,630.0,617.21,453.09
2016,9,6,14,15,551.5,259.5,4.4,30.5,706.0,690.29,514.14
2016,9,6,14,30,846.0,108.0,4.4,30.0,782.0,737.44,552.84
2016,9,6,14,45,786.0,132.0,4.4,30.0,736.0,682.76,514.55
2016,9,6,15,0,726.0,156.0,4.4,30.0,690.0,629.34,474.91
2016,9,6,15,15,709.5,152.0,4.35,30.0,648.0,579.12,437.79
2016,9,6,15,30,693.0,148.0,4.3,30.0,606.0,528.81,399.74
2016,9,6,15,45,673.5,142.0,4.3,30.0,559.5,475.26,358.5
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,422.49,316.79
2016,9,6,16,15,624.0,130.0,4.15,29.5,462.5,366.61,272.22
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,313.25,228.59
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,258.55,183.23
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,207.88,141.29
2016,9,6,17,15,454.0,100.0,3.4,28.5,253.0,156.83,101.21
2016,9,6,17,30,397.0,90.0,3.1,28.0,200.0,112.42,69.16
2016,9,6,17,45,309.5,76.5,2.8,27.5,150.0,70.73,44.48
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,50.41,36.59
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,34.32,22.0
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,18.53,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,14.6,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,37.74,0.0
2016,9,7,6,45,164.0,38.5,2.95,24.5,62.0,99.7,66.74
2016,9,7,7,0,269.0,57.0,3.1,25.0,101.0,164.25,120.62
2016,9,7,7,15,352.0,70.0,3.25,25.0,151.0,225.98,172.86
2016,9,7,7,30,435.0,83.0,3.4,25.0,201.0,296.83,232.04
2016,9,7,7,45,491.5,92.0,3.6,25.5,255.0,358.32,282.51
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,428.15,337.95
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,487.39,383.65
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,548.91,429.73
2016,9,7,8,45,659.5,119.0,4.1,27.5,467.5,604.11,469.93
2016,9,7,9,0,692.0,123.0,4.2,28.0,519.0,660.13,509.73
2016,9,7,9,15,713.0,127.0,4.2,28.0,566.5,707.63,542.13
2016,9,7,9,30,734.0,131.0,4.2,28.0,614.0,754.33,573.45
2016,9,7,9,45,752.5,133.0,4.25,28.5,656.5,792.84,597.69
2016,9,7,10,0,771.0,135.0,4.3,29.0,699.0,832.55,622.53
2016,9,7,10,15,412.0,242.5,4.3,29.0,546.0,643.25,484.13
2016,9,7,10,30,53.0,350.0,4.3,29.0,393.0,408.48,303.8
2016,9,7,10,45,433.0,246.0,4.3,29.5,610.5,681.0,511.13
2016,9,7,11,0,813.0,142.0,4.3,30.0,828.0,938.02,687.67
2016,9,7,11,15,818.5,143.5,4.25,30.0,849.0,952.09,694.24
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,962.89,700.39
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,965.82,700.36
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,971.42,702.26
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.5,966.82,698.75
2016,9,7,12,30,862.0,128.0,4.1,31.0,912.0,958.77,693.18
2016,9,7,12,45,859.5,128.5,4.1,31.0,907.0,944.0,683.63
2016,9,7,13,0,857.0,129.0,4.1,31.0,902.0,925.99,672.07
2016,9,7,13,15,589.0,272.5,4.05,31.0,800.5,814.34,595.4
2016,9,7,13,30,321.0,416.0,4.0,31.0,699.0,699.84,509.6
2016,9,7,13,45,578.5,272.0,4.0,31.0,766.5,767.5,564.77
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,811.54,598.17
2016,9,7,14,15,500.0,258.5,3.95,31.0,676.5,647.88,480.67
2016,9,7,14,30,164.0,389.0,3.9,31.0,519.0,499.63,368.11
2016,9,7,14,45,469.5,261.0,3.85,31.0,609.5,583.32,435.62
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,637.79,478.9
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,587.08,440.99
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,535.99,402.49
2016,9,7,15,45,517.0,184.0,3.55,31.0,511.5,433.55,324.68
2016,9,7,16,0,289.0,242.0,3.5,31.0,407.0,354.98,264.92
2016,9,7,16,15,466.0,176.0,3.3,30.5,412.5,344.64,255.24
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,314.71,227.19
2016,9,7,16,45,598.5,105.0,2.9,30.0,364.0,258.27,180.4
2016,9,7,17,0,554.0,100.0,2.7,30.0,310.0,206.57,137.72
2016,9,7,17,15,498.0,91.0,2.45,29.5,256.0,154.45,96.91
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,108.38,64.02
2016,9,7,17,45,356.0,69.5,1.95,28.5,151.5,65.23,39.43
2016,9,7,18,0,270.0,57.0,1.7,28.0,101.0,43.23,30.4
2016,9,7,18,15,159.5,38.0,1.7,27.5,61.5,29.48,17.81
2016,9,7,18,30,49.0,19.0,1.7,27.0,22.0,16.02,0.0
2016,9,7,18,45,24.5,9.5,1.7,27.0,11.0,9.34,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.85,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,22.11,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,84.34,56.35
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,147.79,109.14
2016,9,8,7,15,291.5,80.0,3.75,24.5,147.0,213.68,164.07
2016,9,8,7,30,375.0,96.0,3.8,25.0,197.0,284.62,222.67
2016,9,8,7,45,456.5,101.5,3.85,25.5,253.5,351.4,277.13
2016,9,8,8,0,538.0,107.0,3.9,26.0,310.0,428.74,338.36
2016,9,8,8,15,579.5,114.5,3.9,26.5,364.0,489.3,384.87
2016,9,8,8,30,621.0,122.0,3.9,27.0,418.0,552.31,431.82
2016,9,8,8,45,668.5,121.0,3.9,27.5,473.0,612.21,475.43
2016,9,8,9,0,716.0,120.0,3.9,28.0,528.0,674.07,519.13
2016,9,8,9,15,737.0,124.0,3.9,28.0,576.0,722.45,551.74
2016,9,8,9,30,758.0,128.0,3.9,28.0,624.0,767.25,581.46
2016,9,8,9,45,783.0,126.5,3.9,28.5,669.0,810.99,608.91
2016,9,8,10,0,808.0,125.0,3.9,29.0,714.0,853.38,635.03
2016,9,8,10,15,819.0,127.0,3.9,29.0,750.5,885.32,655.08
2016,9,8,10,30,830.0,129.0,3.9,29.0,787.0,914.62,673.37
2016,9,8,10,45,842.5,128.0,3.95,29.5,817.0,933.57,683.65
2016,9,8,11,0,855.0,127.0,4.0,30.0,847.0,955.3,695.88
2016,9,8,11,15,860.5,128.0,4.0,30.0,868.0,969.29,704.17
2016,9,8,11,30,866.0,129.0,4.0,30.0,889.0,979.89,710.4
2016,9,8,11,45,867.5,131.0,4.0,30.5,901.5,984.18,711.21
2016,9,8,12,0,869.0,133.0,4.0,31.0,914.0,984.94,709.91
2016,9,8,12,15,870.0,133.0,4.0,31.0,918.0,979.65,706.27
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,970.88,700.54
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,955.88,689.76
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,937.58,676.99
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,913.71,661.75
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,886.82,644.57
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,854.63,623.86
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,819.94,601.42
2016,9,8,14,15,836.0,130.5,4.05,32.0,812.5,782.52,576.82
2016,9,8,14,30,828.0,129.0,4.0,32.0,783.0,741.08,549.34
2016,9,8,14,45,815.0,127.0,4.0,32.0,746.0,693.84,517.32
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,645.41,482.65
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,593.61,445.54
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,541.41,407.07
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,485.32,363.82
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,428.49,318.94
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,370.93,272.84
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,315.58,227.33
2016,9,8,16,45,623.0,99.5,3.2,30.0,366.0,257.85,179.33
2016,9,8,17,0,580.0,94.0,3.0,30.0,311.0,204.66,135.22
2016,9,8,17,15,523.0,85.5,2.7,29.0,256.5,151.41,93.68
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,105.01,60.92
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,61.12,36.58
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,40.96,28.59
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,27.95,16.42
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,15.19,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.75,22.5,8.0,7.86,0.0
2016,9,9,6,30,10.0,16.0,3.0,23.0,16.0,18.42,0.0
2016,9,9,6,45,87.5,41.0,3.3,23.5,54.0,73.98,48.8
2016,9,9,7,0,165.0,66.0,3.6,24.0,92.0,136.18,100.59
2016,9,9,7,15,245.5,84.5,3.7,24.5,141.0,196.09,150.47
2016,9,9,7,30,326.0,103.0,3.8,25.0,190.0,270.45,211.56
2016,9,9,7,45,405.5,111.0,3.95,25.5,245.5,336.38,265.26
2016,9,9,8,0,485.0,119.0,4.1,26.0,301.0,409.98,323.75
