Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,440.57,343.69
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.5,500.35,388.92
2016,9,19,8,30,705.0,87.0,2.5,29.0,408.0,562.07,433.85
2016,9,19,8,45,732.5,91.0,2.45,30.0,459.5,614.44,469.71
2016,9,19,9,0,760.0,95.0,2.4,31.0,511.0,668.99,504.61
2016,9,19,9,15,779.5,98.0,2.25,31.0,558.0,716.06,534.42
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,761.94,562.74
2016,9,19,9,45,813.0,104.0,2.0,31.5,647.0,801.75,585.56
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,839.44,606.52
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.5,865.33,619.94
2016,9,19,10,30,848.0,111.0,1.8,33.0,760.0,893.62,634.86
2016,9,19,10,45,857.0,111.5,1.8,33.5,788.0,916.0,646.42
2016,9,19,11,0,866.0,112.0,1.8,34.0,816.0,935.27,656.07
2016,9,19,11,15,870.5,113.5,1.9,34.0,836.0,948.08,664.25
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,957.43,670.44
2016,9,19,11,45,880.5,113.5,2.1,34.5,868.5,961.04,671.84
2016,9,19,12,0,886.0,112.0,2.2,35.0,881.0,961.08,671.17
2016,9,19,12,15,886.5,112.5,2.25,35.0,884.0,954.91,667.66
2016,9,19,12,30,887.0,113.0,2.3,35.0,887.0,945.17,662.09
2016,9,19,12,45,886.0,112.0,2.4,35.0,881.5,929.01,653.05
2016,9,19,13,0,885.0,111.0,2.5,35.0,876.0,909.47,641.92
2016,9,19,13,15,881.5,110.5,2.55,35.0,861.5,884.95,627.21
2016,9,19,13,30,878.0,110.0,2.6,35.0,847.0,857.34,610.53
2016,9,19,13,45,872.5,109.0,2.7,35.0,824.5,824.65,590.79
2016,9,19,14,0,867.0,108.0,2.8,35.0,802.0,789.29,569.12
2016,9,19,14,15,858.5,106.0,2.85,35.0,771.5,748.22,543.14
2016,9,19,14,30,850.0,104.0,2.9,35.0,741.0,705.08,515.5
2016,9,19,14,45,838.5,102.0,2.95,35.0,703.5,658.12,483.88
2016,9,19,15,0,827.0,100.0,3.0,35.0,666.0,609.81,449.63
2016,9,19,15,15,811.5,97.5,3.0,34.5,622.5,556.93,411.93
2016,9,19,15,30,796.0,95.0,3.0,34.0,579.0,503.98,372.91
2016,9,19,15,45,774.5,92.0,3.0,34.0,530.5,447.64,329.43
2016,9,19,16,0,753.0,89.0,3.0,34.0,482.0,392.11,285.27
2016,9,19,16,15,724.0,84.5,2.85,33.5,429.5,333.63,238.2
2016,9,19,16,30,695.0,80.0,2.7,33.0,377.0,275.57,190.44
2016,9,19,16,45,654.0,74.5,2.55,32.5,322.5,218.02,143.04
2016,9,19,17,0,613.0,69.0,2.4,32.0,268.0,164.75,99.89
2016,9,19,17,15,550.5,62.0,2.2,31.0,214.5,112.29,61.35
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,67.3,34.38
2016,9,19,17,45,388.5,44.0,1.8,29.5,112.0,32.56,21.37
2016,9,19,18,0,289.0,33.0,1.6,29.0,63.0,25.79,14.77
2016,9,19,18,15,144.5,16.5,1.6,28.5,31.5,12.87,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,25.29,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,97.54,55.61
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,173.87,124.83
2016,9,20,7,15,442.5,51.0,2.0,24.5,140.5,239.24,180.67
2016,9,20,7,30,531.0,61.0,1.9,25.0,192.0,313.89,242.74
2016,9,20,7,45,592.5,67.0,1.85,26.0,247.5,379.44,295.64
2016,9,20,8,0,654.0,73.0,1.8,27.0,303.0,450.18,350.21
2016,9,20,8,15,691.0,78.0,1.7,27.5,357.5,509.92,394.81
2016,9,20,8,30,728.0,83.0,1.6,28.0,412.0,569.6,437.54
2016,9,20,8,45,756.0,86.5,1.5,29.0,464.5,624.72,474.27
2016,9,20,9,0,784.0,90.0,1.4,30.0,517.0,679.94,508.03
2016,9,20,9,15,803.0,93.0,1.45,30.5,564.5,727.45,537.53
2016,9,20,9,30,822.0,96.0,1.5,31.0,612.0,773.67,565.7
2016,9,20,9,45,835.5,98.5,1.55,31.5,654.0,808.28,585.84
2016,9,20,10,0,849.0,101.0,1.6,32.0,696.0,845.41,607.52
2016,9,20,10,15,859.5,103.0,1.65,32.0,732.0,876.91,626.62
2016,9,20,10,30,870.0,105.0,1.7,32.0,768.0,905.6,643.96
2016,9,20,10,45,876.5,106.5,1.8,32.5,796.0,927.08,656.02
2016,9,20,11,0,883.0,108.0,1.9,33.0,824.0,945.27,666.12
2016,9,20,11,15,888.0,109.0,1.9,33.0,844.0,958.11,673.23
2016,9,20,11,30,893.0,110.0,1.9,33.0,864.0,967.42,678.31
2016,9,20,11,45,896.0,110.5,1.95,33.5,875.5,970.72,679.0
2016,9,20,12,0,899.0,111.0,2.0,34.0,887.0,970.37,677.63
2016,9,20,12,15,899.5,111.0,2.0,34.0,890.0,963.5,673.22
2016,9,20,12,30,900.0,111.0,2.0,34.0,893.0,953.03,666.77
2016,9,20,12,45,898.0,111.0,2.0,34.5,887.5,936.72,655.48
2016,9,20,13,0,896.0,111.0,2.0,35.0,882.0,917.0,642.23
2016,9,20,13,15,892.5,110.5,2.0,35.0,867.5,892.15,627.19
2016,9,20,13,30,889.0,110.0,2.0,35.0,853.0,864.18,610.21
2016,9,20,13,45,883.0,109.0,2.05,35.0,830.0,830.68,590.09
2016,9,20,14,0,877.0,108.0,2.1,35.0,807.0,794.53,568.11
2016,9,20,14,15,869.0,106.0,2.05,35.0,776.0,753.4,541.96
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,710.16,514.22
2016,9,20,14,45,832.5,109.5,2.0,35.0,704.0,659.03,479.79
2016,9,20,15,0,804.0,115.0,2.0,35.0,663.0,607.46,443.52
2016,9,20,15,15,787.5,112.0,2.0,34.5,619.0,554.87,406.69
2016,9,20,15,30,771.0,109.0,2.0,34.0,575.0,502.06,368.41
2016,9,20,15,45,748.0,105.0,2.0,34.0,526.0,445.34,325.34
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,388.01,280.55
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.0,329.73,234.28
2016,9,20,16,30,663.0,91.0,1.8,33.0,371.0,274.02,188.94
2016,9,20,16,45,618.5,84.5,1.7,33.0,316.5,216.7,142.16
2016,9,20,17,0,574.0,78.0,1.6,33.0,262.0,164.16,100.17
2016,9,20,17,15,509.5,69.0,1.45,32.0,208.5,112.26,62.74
2016,9,20,17,30,445.0,60.0,1.3,31.0,155.0,68.17,36.68
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,35.73,23.88
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,26.31,14.93
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,13.37,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,11.06,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.5,69.19,37.8
2016,9,21,7,0,204.0,51.0,0.9,24.0,79.0,136.17,97.94
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.5,197.66,149.12
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,267.95,206.54
2016,9,21,7,45,211.0,112.0,1.1,26.0,167.0,233.8,181.57
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,176.35,135.79
2016,9,21,8,15,322.5,132.0,1.2,27.5,274.5,340.77,265.49
2016,9,21,8,30,587.0,127.0,1.2,28.0,391.0,529.76,405.82
2016,9,21,8,45,323.5,177.5,1.25,28.5,326.0,419.96,320.53
2016,9,21,9,0,60.0,228.0,1.3,29.0,261.0,281.97,212.56
2016,9,21,9,15,55.0,246.0,1.35,29.5,278.0,298.48,224.27
2016,9,21,9,30,50.0,264.0,1.4,30.0,295.0,314.48,234.74
2016,9,21,9,45,100.0,298.5,1.45,30.5,366.0,393.82,292.45
2016,9,21,10,0,150.0,333.0,1.5,31.0,437.0,484.53,356.07
2016,9,21,10,15,163.5,351.5,1.55,31.0,471.0,518.56,378.87
2016,9,21,10,30,177.0,370.0,1.6,31.0,505.0,552.47,401.77
2016,9,21,10,45,162.5,385.0,1.65,31.5,512.5,556.52,402.55
2016,9,21,11,0,148.0,400.0,1.7,32.0,520.0,559.37,402.77
2016,9,21,11,15,135.5,409.0,1.8,32.0,520.5,556.6,400.42
2016,9,21,11,30,123.0,418.0,1.9,32.0,521.0,553.0,397.58
2016,9,21,11,45,162.5,425.5,2.0,32.5,564.0,596.32,427.46
2016,9,21,12,0,202.0,433.0,2.1,33.0,607.0,638.73,456.06
2016,9,21,12,15,541.0,280.0,2.2,33.0,748.5,807.19,578.22
2016,9,21,12,30,880.0,127.0,2.3,33.0,890.0,948.82,671.48
2016,9,21,12,45,880.5,126.0,2.4,33.5,884.5,933.89,660.39
2016,9,21,13,0,881.0,125.0,2.5,34.0,879.0,915.54,648.63
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.5,890.37,633.48
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,862.15,616.37
2016,9,21,13,45,869.5,121.0,2.65,34.0,827.5,829.19,596.1
2016,9,21,14,0,865.0,119.0,2.7,34.0,805.0,793.53,573.92
2016,9,21,14,15,856.5,117.5,2.75,34.0,774.5,752.86,548.21
2016,9,21,14,30,848.0,116.0,2.8,34.0,744.0,710.89,521.35
2016,9,21,14,45,837.5,113.0,2.85,34.0,706.5,663.11,488.46
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,613.94,453.58
2016,9,21,15,15,811.5,107.0,2.9,33.5,625.0,560.82,415.61
2016,9,21,15,30,796.0,104.0,2.9,33.0,581.0,507.33,376.07
2016,9,21,15,45,776.0,99.5,2.9,33.0,532.0,450.23,331.89
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,393.82,286.89
2016,9,21,16,15,726.5,90.0,2.8,32.5,430.0,332.83,237.82
2016,9,21,16,30,697.0,85.0,2.7,32.0,377.0,275.79,190.66
2016,9,21,16,45,656.5,78.5,2.6,31.5,322.0,217.52,142.61
2016,9,21,17,0,616.0,72.0,2.5,31.0,267.0,163.51,98.95
2016,9,21,17,15,552.5,64.0,2.2,30.0,212.0,110.28,60.26
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,64.7,33.79
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,32.74,21.58
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,24.47,13.33
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,15.24,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,21.57,0.0
2016,9,22,6,45,185.0,26.0,1.35,21.5,47.0,88.88,47.93
2016,9,22,7,0,309.0,43.0,1.6,22.0,84.0,160.42,115.62
2016,9,22,7,15,395.5,56.0,1.5,22.5,134.5,226.03,171.61
2016,9,22,7,30,482.0,69.0,1.4,23.0,185.0,300.41,233.44
2016,9,22,7,45,533.0,79.0,1.3,24.0,238.5,362.73,283.65
2016,9,22,8,0,584.0,89.0,1.2,25.0,292.0,429.2,334.66
2016,9,22,8,15,623.5,96.0,1.3,26.0,346.0,489.27,379.5
2016,9,22,8,30,663.0,103.0,1.4,27.0,400.0,551.45,424.19
2016,9,22,8,45,687.5,110.0,1.5,28.0,451.0,605.09,461.12
2016,9,22,9,0,712.0,117.0,1.6,29.0,502.0,658.72,496.9
2016,9,22,9,15,733.0,121.5,1.7,29.5,549.0,706.51,527.83
2016,9,22,9,30,754.0,126.0,1.8,30.0,596.0,753.35,557.36
2016,9,22,9,45,768.0,130.5,1.95,30.5,637.5,790.18,580.2
2016,9,22,10,0,782.0,135.0,2.1,31.0,679.0,827.94,603.55
2016,9,22,10,15,793.5,137.5,2.15,31.0,714.0,859.09,622.81
2016,9,22,10,30,805.0,140.0,2.2,31.0,749.0,887.64,640.41
2016,9,22,10,45,811.0,143.0,2.25,31.5,776.5,908.88,652.0
2016,9,22,11,0,817.0,146.0,2.3,32.0,804.0,927.01,661.68
2016,9,22,11,15,822.0,147.5,2.35,32.0,823.0,939.36,669.13
2016,9,22,11,30,827.0,149.0,2.4,32.0,842.0,948.37,674.63
2016,9,22,11,45,821.0,155.5,2.5,32.5,851.0,948.86,673.95
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,945.88,671.25
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,938.4,666.77
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,927.6,660.33
2016,9,22,12,45,809.0,164.0,2.8,33.0,857.5,910.15,650.1
2016,9,22,13,0,803.0,166.0,2.9,33.0,850.0,889.71,637.98
2016,9,22,13,15,798.5,164.5,2.95,33.0,835.0,864.19,622.22
2016,9,22,13,30,794.0,163.0,3.0,33.0,820.0,835.93,604.65
2016,9,22,13,45,781.0,164.0,3.1,33.5,796.0,800.73,581.47
2016,9,22,14,0,768.0,165.0,3.2,34.0,772.0,763.63,556.93
2016,9,22,14,15,388.5,192.0,3.25,33.5,499.0,480.14,357.18
2016,9,22,14,30,9.0,219.0,3.3,33.0,226.0,218.25,159.82
2016,9,22,14,45,139.5,262.0,3.35,33.0,356.5,346.21,257.63
2016,9,22,15,0,270.0,305.0,3.4,33.0,487.0,458.78,340.09
2016,9,22,15,15,168.5,281.5,3.4,32.5,393.0,363.83,270.48
2016,9,22,15,30,67.0,258.0,3.4,32.0,299.0,279.77,208.54
2016,9,22,15,45,322.0,204.0,3.45,32.0,371.0,338.91,253.2
2016,9,22,16,0,577.0,150.0,3.5,32.0,443.0,369.74,272.38
2016,9,22,16,15,288.5,128.0,3.4,31.5,274.5,216.43,158.34
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,101.62,74.97
2016,9,22,16,45,0.0,89.5,3.25,31.0,89.5,85.82,62.84
2016,9,22,17,0,0.0,73.0,3.2,31.0,73.0,70.09,50.48
2016,9,22,17,15,0.0,57.0,2.9,30.0,57.0,54.91,38.5
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,39.6,26.14
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,26.06,15.95
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.54,3.83
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.39,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,66.88,33.57
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,140.86,100.9
2016,9,23,7,15,327.0,59.5,2.85,24.5,125.5,202.62,153.26
2016,9,23,7,30,417.0,73.0,3.0,25.0,174.0,274.41,213.21
2016,9,23,7,45,500.0,78.0,3.2,25.5,229.0,345.05,271.39
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,421.46,332.61
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,399.08,314.04
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,354.0,276.5
2016,9,23,8,45,487.0,140.0,3.6,27.5,391.5,497.25,388.9
2016,9,23,9,0,745.0,96.0,3.7,28.0,497.0,655.65,507.13
2016,9,23,9,15,765.0,99.0,3.75,28.0,543.5,702.2,538.24
2016,9,23,9,30,785.0,102.0,3.8,28.0,590.0,747.61,568.79
2016,9,23,9,45,804.0,103.0,3.85,28.5,632.5,788.52,594.68
2016,9,23,10,0,823.0,104.0,3.9,29.0,675.0,827.62,619.04
2016,9,23,10,15,833.5,106.0,3.9,29.0,709.5,853.11,634.93
2016,9,23,10,30,844.0,108.0,3.9,29.0,744.0,880.96,652.5
2016,9,23,10,45,853.0,108.5,3.95,29.5,772.0,902.91,665.0
2016,9,23,11,0,862.0,109.0,4.0,30.0,800.0,921.76,675.48
2016,9,23,11,15,867.0,110.0,4.0,30.5,819.5,934.13,681.46
2016,9,23,11,30,872.0,111.0,4.0,31.0,839.0,943.06,685.31
2016,9,23,11,45,865.0,117.5,4.0,31.5,848.0,942.97,683.37
2016,9,23,12,0,858.0,124.0,4.0,32.0,857.0,939.29,679.29
2016,9,23,12,15,560.5,273.5,4.05,32.0,753.0,816.09,594.9
2016,9,23,12,30,263.0,423.0,4.1,32.0,649.0,681.77,494.77
2016,9,23,12,45,559.0,274.0,4.15,32.0,749.5,795.53,582.76
2016,9,23,13,0,855.0,125.0,4.2,32.0,850.0,887.83,647.48
2016,9,23,13,15,851.0,124.0,4.2,32.0,835.5,862.69,630.48
2016,9,23,13,30,847.0,123.0,4.2,32.0,821.0,834.63,612.28
2016,9,23,13,45,839.0,122.5,4.25,32.5,798.0,801.06,589.31
2016,9,23,14,0,831.0,122.0,4.3,33.0,775.0,766.85,565.9
2016,9,23,14,15,822.0,120.0,4.3,32.5,744.5,726.01,539.9
2016,9,23,14,30,813.0,118.0,4.3,32.0,714.0,683.3,511.92
2016,9,23,14,45,579.5,202.0,4.35,32.0,615.5,577.11,432.23
2016,9,23,15,0,346.0,286.0,4.4,32.0,517.0,485.64,362.52
2016,9,23,15,15,369.5,259.0,4.35,31.5,490.5,453.73,340.26
2016,9,23,15,30,393.0,232.0,4.3,31.0,464.0,418.93,314.81
2016,9,23,15,45,508.5,178.0,4.3,31.0,451.5,397.09,297.4
2016,9,23,16,0,624.0,124.0,4.3,31.0,439.0,362.43,268.09
2016,9,23,16,15,624.5,108.0,4.15,30.5,393.5,310.25,224.93
2016,9,23,16,30,625.0,92.0,4.0,30.0,348.0,257.28,180.01
2016,9,23,16,45,580.5,84.5,3.85,30.0,295.0,201.72,133.74
2016,9,23,17,0,536.0,77.0,3.7,30.0,242.0,151.02,92.78
2016,9,23,17,15,474.5,67.0,3.4,29.5,190.5,101.5,56.98
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,59.46,32.84
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.5,32.91,21.52
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,23.36,11.47
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,117.0,22.5,2.85,23.5,37.5,65.52,31.18
2016,9,24,7,0,234.0,45.0,3.0,24.0,75.0,138.67,99.08
2016,9,24,7,15,324.0,59.0,3.1,24.0,123.0,200.75,152.06
2016,9,24,7,30,414.0,73.0,3.2,24.0,171.0,272.84,212.84
2016,9,24,7,45,477.0,82.0,3.35,24.5,224.0,337.67,266.69
2016,9,24,8,0,540.0,91.0,3.5,25.0,277.0,406.53,322.2
2016,9,24,8,15,582.0,98.0,3.6,25.5,329.5,465.79,368.64
2016,9,24,8,30,624.0,105.0,3.7,26.0,382.0,527.46,415.49
2016,9,24,8,45,660.5,108.0,3.85,26.5,433.5,582.9,456.58
2016,9,24,9,0,697.0,111.0,4.0,27.0,485.0,639.37,497.43
2016,9,24,9,15,493.5,190.5,4.0,27.5,467.5,595.13,458.71
2016,9,24,9,30,290.0,270.0,4.0,28.0,450.0,529.02,403.75
2016,9,24,9,45,537.5,195.0,4.05,28.5,556.0,667.56,509.07
2016,9,24,10,0,785.0,120.0,4.1,29.0,662.0,811.65,609.75
2016,9,24,10,15,478.5,243.0,4.05,29.0,578.5,694.25,521.65
2016,9,24,10,30,172.0,366.0,4.0,29.0,495.0,543.26,404.84
2016,9,24,10,45,155.5,380.0,4.0,29.5,500.5,544.37,404.25
2016,9,24,11,0,139.0,394.0,4.0,30.0,506.0,544.26,402.18
2016,9,24,11,15,136.0,404.0,4.0,30.0,515.5,551.42,406.64
2016,9,24,11,30,133.0,414.0,4.0,30.0,525.0,557.87,410.61
2016,9,24,11,45,143.0,411.0,4.0,30.0,532.0,562.07,413.67
2016,9,24,12,0,153.0,408.0,4.0,30.0,539.0,565.67,416.39
2016,9,24,12,15,200.0,416.0,4.0,30.0,587.5,614.35,451.66
2016,9,24,12,30,247.0,424.0,4.0,30.0,636.0,661.15,485.03
2016,9,24,12,45,135.0,370.5,4.05,30.5,486.5,499.15,368.07
2016,9,24,13,0,23.0,317.0,4.1,31.0,337.0,330.95,243.66
2016,9,24,13,15,268.0,314.5,4.05,31.0,534.5,551.5,410.48
2016,9,24,13,30,513.0,312.0,4.0,31.0,732.0,747.3,550.67
2016,9,24,13,45,661.5,221.5,4.0,31.0,748.0,759.21,562.27
2016,9,24,14,0,810.0,131.0,4.0,31.0,764.0,757.29,563.23
2016,9,24,14,15,800.5,129.0,4.0,30.5,733.5,716.77,537.05
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,674.5,508.6
2016,9,24,14,45,744.5,140.0,4.0,30.0,659.5,621.19,469.34
2016,9,24,15,0,698.0,153.0,4.0,30.0,616.0,569.84,430.86
2016,9,24,15,15,491.5,203.0,3.95,29.5,518.5,467.24,353.64
2016,9,24,15,30,285.0,253.0,3.9,29.0,421.0,383.37,289.9
2016,9,24,15,45,422.5,197.0,3.9,29.0,421.0,374.79,282.85
2016,9,24,16,0,560.0,141.0,3.9,29.0,421.0,350.7,261.47
2016,9,24,16,15,543.0,129.5,3.7,28.5,376.0,300.52,220.18
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,251.6,179.19
2016,9,24,16,45,472.5,108.5,3.35,28.0,278.5,198.05,135.41
2016,9,24,17,0,419.0,99.0,3.2,28.0,226.0,150.46,97.76
2016,9,24,17,15,349.5,85.0,3.0,27.5,175.5,103.6,64.21
2016,9,24,17,30,280.0,71.0,2.8,27.0,125.0,65.08,41.02
2016,9,24,17,45,188.0,51.0,2.6,26.5,82.0,41.32,28.6
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,25.67,12.53
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,15.24,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,16.41,3.75
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,33.52,21.05
2016,9,25,7,15,0.0,56.5,2.3,23.0,56.5,56.95,40.84
2016,9,25,7,30,0.0,79.0,2.4,23.0,79.0,79.97,60.11
2016,9,25,7,45,9.5,101.5,2.5,23.5,105.0,107.39,82.54
2016,9,25,8,0,19.0,124.0,2.6,24.0,131.0,135.67,105.28
2016,9,25,8,15,69.0,155.5,2.6,24.0,185.5,204.71,160.93
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,280.23,220.53
2016,9,25,8,45,141.5,212.0,2.65,24.5,282.5,327.06,255.92
2016,9,25,9,0,164.0,237.0,2.7,25.0,325.0,375.29,291.74
2016,9,25,9,15,208.0,256.5,2.65,25.0,378.0,434.75,336.3
2016,9,25,9,30,252.0,276.0,2.6,25.0,431.0,505.36,387.96
2016,9,25,9,45,199.0,301.5,2.6,25.5,429.5,487.52,371.53
2016,9,25,10,0,146.0,327.0,2.6,26.0,428.0,474.34,358.79
2016,9,25,10,15,282.0,317.5,2.6,26.0,524.5,593.62,447.73
2016,9,25,10,30,418.0,308.0,2.6,26.0,621.0,717.21,536.05
2016,9,25,10,45,362.0,340.0,2.6,26.5,618.5,698.03,518.44
2016,9,25,11,0,306.0,372.0,2.6,27.0,616.0,683.49,504.95
2016,9,25,11,15,404.0,346.0,2.55,27.0,675.5,747.61,551.14
2016,9,25,11,30,502.0,320.0,2.5,27.0,735.0,819.55,600.89
2016,9,25,11,45,409.5,361.0,2.5,27.0,703.0,766.67,561.73
2016,9,25,12,0,317.0,402.0,2.5,27.0,671.0,719.7,527.01
2016,9,25,12,15,271.5,413.5,2.45,27.0,644.5,684.57,501.64
2016,9,25,12,30,226.0,425.0,2.4,27.0,618.0,642.49,471.42
2016,9,25,12,45,239.5,419.5,2.4,27.0,622.5,643.06,472.54
2016,9,25,13,0,253.0,414.0,2.4,27.0,627.0,647.58,476.04
2016,9,25,13,15,199.5,410.0,2.3,27.0,576.5,584.13,430.52
2016,9,25,13,30,146.0,406.0,2.2,27.0,526.0,527.98,389.98
2016,9,25,13,45,189.0,391.5,2.15,27.0,541.5,540.89,400.75
2016,9,25,14,0,232.0,377.0,2.1,27.0,557.0,550.52,408.64
2016,9,25,14,15,116.0,199.0,2.0,26.5,289.0,280.87,213.13
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,20.31,10.53
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,20.3,10.64
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,20.3,10.67
2016,9,25,15,15,0.0,22.0,1.8,26.0,22.0,21.26,11.49
2016,9,25,15,30,0.0,23.0,1.8,26.0,23.0,22.22,12.31
2016,9,25,15,45,0.0,28.5,1.85,26.0,28.5,27.53,16.66
2016,9,25,16,0,0.0,34.0,1.9,26.0,34.0,32.84,21.04
2016,9,25,16,15,0.0,30.0,1.85,25.5,30.0,28.97,18.02
2016,9,25,16,30,0.0,26.0,1.8,25.0,26.0,25.1,14.97
2016,9,25,16,45,0.0,21.5,1.75,25.0,21.5,20.74,11.45
2016,9,25,17,0,0.0,17.0,1.7,25.0,17.0,16.4,7.88
2016,9,25,17,15,0.0,13.0,1.65,24.5,13.0,12.53,4.69
2016,9,25,17,30,0.0,9.0,1.6,24.0,9.0,8.67,1.45
2016,9,25,17,45,0.0,5.5,1.6,24.0,5.5,5.3,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.93,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.98,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.33,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.67,1.35
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,14.46,6.37
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,20.26,11.36
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,27.02,17.11
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,33.79,22.78
2016,9,26,8,15,0.0,48.0,4.15,19.0,48.0,46.37,33.23
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,58.95,43.56
2016,9,26,8,45,0.0,62.5,4.3,19.0,62.5,60.41,44.6
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,61.88,45.63
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,63.34,46.67
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,64.8,47.72
2016,9,26,9,45,0.0,107.0,4.4,19.5,107.0,103.87,79.18
2016,9,26,10,0,0.0,147.0,4.4,20.0,147.0,143.73,110.73
2016,9,26,10,15,0.5,152.5,4.4,20.0,153.0,149.55,115.08
2016,9,26,10,30,1.0,158.0,4.4,20.0,159.0,155.38,119.51
2016,9,26,10,45,12.0,227.0,4.4,20.5,237.0,234.73,181.76
2016,9,26,11,0,23.0,296.0,4.4,21.0,315.0,315.0,243.14
2016,9,26,11,15,13.0,226.0,4.4,21.0,237.0,234.29,180.39
2016,9,26,11,30,3.0,156.0,4.4,21.0,159.0,154.97,118.12
2016,9,26,11,45,4.5,167.0,4.4,21.5,171.5,167.19,127.55
2016,9,26,12,0,6.0,178.0,4.4,22.0,184.0,179.36,136.78
2016,9,26,12,15,11.5,234.5,4.35,22.0,245.0,240.33,184.09
2016,9,26,12,30,17.0,291.0,4.3,22.0,306.0,301.28,230.63
2016,9,26,12,45,15.0,273.5,4.25,22.0,286.5,281.36,215.28
2016,9,26,13,0,13.0,256.0,4.2,22.0,267.0,261.59,200.23
2016,9,26,13,15,11.0,237.0,4.15,22.0,246.5,240.51,184.13
2016,9,26,13,30,9.0,218.0,4.1,22.0,226.0,219.62,168.14
2016,9,26,13,45,5.0,184.0,4.1,22.0,188.5,182.69,139.55
2016,9,26,14,0,1.0,150.0,4.1,22.0,151.0,146.22,111.08
2016,9,26,14,15,43.5,242.0,4.05,22.0,274.0,267.94,207.32
2016,9,26,14,30,86.0,334.0,4.0,22.0,397.0,383.71,296.19
2016,9,26,14,45,72.5,309.0,3.95,22.0,360.0,345.55,267.0
2016,9,26,15,0,59.0,284.0,3.9,22.0,323.0,308.69,239.06
2016,9,26,15,15,30.0,225.5,3.8,22.0,245.5,233.12,180.71
2016,9,26,15,30,1.0,167.0,3.7,22.0,168.0,161.16,124.35
2016,9,26,15,45,0.5,125.0,3.65,22.0,125.5,120.67,92.49
2016,9,26,16,0,0.0,83.0,3.6,22.0,83.0,80.28,60.18
2016,9,26,16,15,0.0,73.0,3.55,21.5,73.0,70.58,52.61
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,60.89,44.92
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,51.2,37.03
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,41.52,29.02
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,31.85,20.94
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,22.19,12.73
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,13.98,6.18
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,5.78,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.95,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.0,2.95,17.0,14.0,13.51,1.22
2016,9,27,7,0,0.0,28.0,3.0,17.0,28.0,27.04,16.29
2016,9,27,7,15,0.0,48.0,3.05,17.0,48.0,47.46,33.96
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,67.81,51.44
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,90.2,70.22
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,112.46,88.49
2016,9,27,8,15,2.5,129.0,3.3,18.5,130.5,130.67,103.1
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,149.16,117.66
2016,9,27,8,45,2.5,140.5,3.35,19.5,142.0,140.77,110.16
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,132.73,103.02
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,192.67,150.76
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,253.89,198.28
2016,9,27,9,45,45.0,267.5,3.1,21.5,297.5,314.61,244.54
2016,9,27,10,0,64.0,302.0,3.0,22.0,346.0,368.22,284.42
2016,9,27,10,15,102.0,330.5,2.9,22.0,405.0,432.38,332.68
2016,9,27,10,30,140.0,359.0,2.8,22.0,464.0,506.7,387.26
2016,9,27,10,45,210.5,367.0,2.7,22.5,530.5,579.74,440.24
2016,9,27,11,0,281.0,375.0,2.6,23.0,597.0,662.75,498.63
2016,9,27,11,15,327.0,372.5,2.55,23.0,637.0,703.02,526.76
2016,9,27,11,30,373.0,370.0,2.5,23.0,677.0,742.52,554.31
2016,9,27,11,45,288.0,395.5,2.45,23.0,634.5,688.19,513.19
2016,9,27,12,0,203.0,421.0,2.4,23.0,592.0,625.07,466.38
2016,9,27,12,15,148.0,416.0,2.4,23.0,541.0,565.41,422.98
2016,9,27,12,30,93.0,411.0,2.4,23.0,490.0,499.67,374.66
2016,9,27,12,45,102.5,411.5,2.4,23.0,498.0,505.5,379.56
2016,9,27,13,0,112.0,412.0,2.4,23.0,506.0,510.56,383.54
2016,9,27,13,15,72.5,371.5,2.4,23.0,432.0,431.53,325.55
2016,9,27,13,30,33.0,331.0,2.4,23.0,358.0,354.92,268.64
2016,9,27,13,45,90.5,354.0,2.4,23.0,424.0,421.03,319.73
2016,9,27,14,0,148.0,377.0,2.4,23.0,490.0,485.69,368.15
2016,9,27,14,15,146.0,360.5,2.35,23.0,468.5,460.13,349.4
2016,9,27,14,30,144.0,344.0,2.3,23.0,447.0,434.43,330.92
2016,9,27,14,45,224.0,315.0,2.3,23.0,465.5,448.72,343.45
2016,9,27,15,0,304.0,286.0,2.3,23.0,484.0,456.5,350.3
2016,9,27,15,15,330.0,258.5,2.2,22.5,460.0,427.07,328.8
2016,9,27,15,30,356.0,231.0,2.1,22.0,436.0,394.59,304.38
2016,9,27,15,45,362.0,207.0,2.05,22.0,399.0,353.52,272.01
2016,9,27,16,0,368.0,183.0,2.0,22.0,362.0,311.39,237.91
2016,9,27,16,15,354.5,162.5,1.85,22.0,319.0,265.14,199.89
2016,9,27,16,30,341.0,142.0,1.7,22.0,276.0,220.15,162.35
2016,9,27,16,45,427.0,109.0,1.55,22.0,250.0,184.05,128.08
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,139.14,86.56
2016,9,27,17,15,440.5,65.5,1.2,21.5,172.5,90.57,52.17
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,50.2,30.2
2016,9,27,17,45,266.0,39.5,0.85,21.0,78.0,30.19,19.68
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,18.79,4.55
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,11.8,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,73.45,25.07
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,161.79,116.34
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.5,227.64,174.55
2016,9,28,7,30,528.0,56.0,2.2,19.0,177.0,303.38,239.52
2016,9,28,7,45,588.0,62.5,2.2,19.5,231.5,367.77,294.13
2016,9,28,8,0,648.0,69.0,2.2,20.0,286.0,437.17,350.66
2016,9,28,8,15,686.5,74.5,2.1,21.0,340.0,497.35,396.91
2016,9,28,8,30,725.0,80.0,2.0,22.0,394.0,557.5,441.1
2016,9,28,8,45,753.5,83.5,1.9,23.0,446.0,612.09,479.21
2016,9,28,9,0,782.0,87.0,1.8,24.0,498.0,666.79,514.67
2016,9,28,9,15,801.5,90.0,1.7,24.0,545.0,713.87,545.08
2016,9,28,9,30,821.0,93.0,1.6,24.0,592.0,759.65,573.92
2016,9,28,9,45,835.5,95.5,1.55,24.5,633.5,799.18,597.22
2016,9,28,10,0,850.0,98.0,1.5,25.0,675.0,831.55,615.36
2016,9,28,10,15,860.5,99.5,1.45,25.5,710.0,861.77,631.88
2016,9,28,10,30,871.0,101.0,1.4,26.0,745.0,889.17,646.35
2016,9,28,10,45,878.5,102.5,1.35,26.5,772.5,910.85,657.02
2016,9,28,11,0,886.0,104.0,1.3,27.0,800.0,929.25,665.59
2016,9,28,11,15,890.5,105.0,1.3,27.0,819.5,940.94,672.03
2016,9,28,11,30,895.0,106.0,1.3,27.0,839.0,949.08,676.44
2016,9,28,11,45,903.0,103.5,1.35,27.5,851.0,953.14,677.88
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,953.55,677.19
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,945.98,672.31
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,934.78,665.37
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,917.61,654.17
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,896.97,640.9
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,871.35,625.16
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,842.57,607.42
2016,9,28,13,45,898.0,96.5,1.5,29.0,801.0,808.59,586.25
2016,9,28,14,0,893.0,95.0,1.5,29.0,778.0,771.86,563.18
2016,9,28,14,15,885.0,93.5,1.5,29.0,747.0,730.41,536.77
2016,9,28,14,30,877.0,92.0,1.5,29.0,716.0,686.81,508.65
2016,9,28,14,45,867.5,89.0,1.5,29.0,678.5,638.86,475.13
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,589.36,439.51
2016,9,28,15,15,843.0,84.0,1.45,29.0,596.5,536.58,400.17
2016,9,28,15,30,828.0,82.0,1.4,29.0,552.0,482.19,358.51
2016,9,28,15,45,809.0,78.0,1.4,29.0,503.0,424.69,313.47
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,367.74,267.33
2016,9,28,16,15,760.5,70.5,1.3,28.5,401.5,308.74,218.75
2016,9,28,16,30,731.0,67.0,1.2,28.0,349.0,252.07,171.05
2016,9,28,16,45,690.0,61.5,1.15,27.5,294.0,193.83,122.68
2016,9,28,17,0,649.0,56.0,1.1,27.0,239.0,139.91,79.62
2016,9,28,17,15,580.5,49.0,1.05,26.5,185.0,84.86,41.64
2016,9,28,17,30,512.0,42.0,1.0,26.0,131.0,39.92,20.34
2016,9,28,17,45,393.5,31.0,0.95,25.5,84.5,23.08,13.31
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,15.61,0.93
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,9.83,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,78.41,22.94
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,175.53,126.89
2016,9,29,7,15,486.5,42.5,3.95,16.5,131.0,243.07,188.09
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,320.53,255.99
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,386.18,312.51
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,454.72,369.19
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.5,515.61,418.42
2016,9,29,8,30,772.0,73.0,4.3,20.0,406.0,578.11,467.17
2016,9,29,8,45,799.5,76.0,4.4,20.5,459.0,633.36,509.05
2016,9,29,9,0,827.0,79.0,4.5,21.0,512.0,688.51,548.06
2016,9,29,9,15,845.5,82.0,4.45,21.5,560.0,732.0,576.86
