Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,30,26.0,266.0,4.4,19.0,285.0,283.54,222.21
2016,11,8,12,45,33.5,273.5,4.45,19.0,296.5,302.15,237.04
2016,11,8,13,0,41.0,281.0,4.5,19.0,308.0,313.94,246.51
2016,11,8,13,15,31.5,261.5,4.5,19.0,282.5,285.03,223.86
2016,11,8,13,30,22.0,242.0,4.5,19.0,257.0,252.65,198.46
2016,11,8,13,45,19.5,230.0,4.5,19.5,242.5,238.0,186.77
2016,11,8,14,0,17.0,218.0,4.5,20.0,228.0,223.53,175.21
2016,11,8,14,15,8.5,157.0,4.45,20.0,162.0,157.53,122.79
2016,11,8,14,30,0.0,96.0,4.4,20.0,96.0,92.91,70.7
2016,11,8,14,45,0.0,72.0,4.35,20.0,72.0,69.62,51.86
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,46.38,32.85
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,25.58,15.73
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.82,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,4.34,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.86,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.89,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.93,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.44,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.96,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.48,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.44,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,5.3,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.71,0.9
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,9.64,2.59
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,11.57,4.25
2016,11,9,8,45,0.0,52.0,3.8,15.5,52.0,50.23,37.09
2016,11,9,9,0,0.0,92.0,3.9,16.0,92.0,90.1,70.38
2016,11,9,9,15,0.0,68.5,3.95,16.0,68.5,66.22,50.2
2016,11,9,9,30,0.0,45.0,4.0,16.0,45.0,43.47,31.01
2016,11,9,9,45,0.0,61.0,4.05,16.0,61.0,58.96,43.89
2016,11,9,10,0,0.0,77.0,4.1,16.0,77.0,74.47,56.67
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,78.84,60.14
2016,11,9,10,30,0.0,86.0,4.1,16.0,86.0,83.21,63.62
2016,11,9,10,45,0.0,76.5,4.15,16.5,76.5,74.01,55.8
2016,11,9,11,0,0.0,67.0,4.2,17.0,67.0,64.81,48.05
2016,11,9,11,15,0.0,68.5,4.2,17.0,68.5,66.27,49.19
2016,11,9,11,30,0.0,70.0,4.2,17.0,70.0,67.73,50.34
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,74.51,55.76
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,81.3,61.16
2016,11,9,12,15,0.0,84.0,4.2,18.0,84.0,81.3,61.14
2016,11,9,12,30,0.0,84.0,4.1,18.0,84.0,81.3,61.15
2016,11,9,12,45,0.0,109.5,4.1,18.0,109.5,106.21,81.41
2016,11,9,13,0,0.0,135.0,4.1,18.0,135.0,131.29,101.73
2016,11,9,13,15,0.0,106.0,4.05,18.0,106.0,102.74,78.67
2016,11,9,13,30,0.0,77.0,4.0,18.0,77.0,74.5,55.76
2016,11,9,13,45,0.0,71.0,4.0,18.5,71.0,68.68,50.98
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,62.86,46.2
2016,11,9,14,15,0.0,75.5,4.0,19.0,75.5,73.03,54.64
2016,11,9,14,30,0.0,86.0,4.0,19.0,86.0,83.2,63.1
2016,11,9,14,45,0.0,64.5,4.0,19.0,64.5,62.36,46.1
2016,11,9,15,0,0.0,43.0,4.0,19.0,43.0,41.54,28.99
2016,11,9,15,15,0.0,41.5,3.9,18.5,41.5,40.08,27.94
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,38.63,26.87
2016,11,9,15,45,0.0,34.5,3.7,18.0,34.5,33.31,22.46
2016,11,9,16,0,0.0,29.0,3.6,18.0,29.0,27.99,18.01
2016,11,9,16,15,0.0,23.5,3.3,17.5,23.5,22.67,13.55
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,17.36,9.02
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,12.53,4.82
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.71,0.6
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.85,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,34.7,3.99
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,75.24,53.92
2016,11,10,7,45,110.0,60.0,2.35,13.5,79.0,116.18,90.47
2016,11,10,8,0,145.0,81.0,2.4,14.0,111.0,159.74,128.49
2016,11,10,8,15,170.5,100.0,2.35,14.0,144.5,205.25,167.78
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,246.59,202.91
2016,11,10,8,45,223.0,138.0,2.25,14.5,216.0,290.37,238.83
2016,11,10,9,0,250.0,157.0,2.2,15.0,254.0,335.58,274.95
2016,11,10,9,15,183.0,180.5,2.2,15.0,256.0,318.63,259.88
2016,11,10,9,30,116.0,204.0,2.2,15.0,258.0,304.13,246.41
2016,11,10,9,45,58.0,175.0,2.25,15.5,202.0,223.21,179.77
2016,11,10,10,0,0.0,146.0,2.3,16.0,146.0,144.2,113.69
2016,11,10,10,15,159.5,199.5,2.25,16.5,293.0,334.76,270.2
2016,11,10,10,30,319.0,253.0,2.2,17.0,440.0,527.39,418.65
2016,11,10,10,45,271.0,273.5,2.2,17.5,437.0,515.38,405.68
2016,11,10,11,0,223.0,294.0,2.2,18.0,434.0,492.59,386.17
2016,11,10,11,15,251.5,298.0,2.2,18.0,460.0,519.38,406.55
2016,11,10,11,30,280.0,302.0,2.2,18.0,486.0,553.54,431.79
2016,11,10,11,45,286.0,305.5,2.2,18.5,495.5,559.8,435.14
2016,11,10,12,0,292.0,309.0,2.2,19.0,505.0,564.86,437.81
2016,11,10,12,15,428.0,265.5,2.3,19.0,552.5,627.28,487.11
2016,11,10,12,30,564.0,222.0,2.4,19.0,600.0,679.35,527.92
2016,11,10,12,45,424.0,262.5,2.5,19.5,544.5,604.2,469.12
2016,11,10,13,0,284.0,303.0,2.6,20.0,489.0,527.23,409.11
2016,11,10,13,15,308.5,289.5,2.7,20.0,487.5,521.76,406.44
2016,11,10,13,30,333.0,276.0,2.8,20.0,486.0,514.13,401.61
2016,11,10,13,45,321.0,267.0,2.9,20.0,463.0,484.87,379.78
2016,11,10,14,0,309.0,258.0,3.0,20.0,440.0,455.44,357.64
2016,11,10,14,15,284.5,247.0,2.95,20.0,407.5,416.69,327.74
2016,11,10,14,30,260.0,236.0,2.9,20.0,375.0,379.11,298.47
2016,11,10,14,45,258.0,218.0,2.9,20.0,348.0,347.25,273.58
2016,11,10,15,0,256.0,200.0,2.9,20.0,321.0,315.11,247.96
2016,11,10,15,15,150.0,179.0,2.75,19.5,248.0,236.14,185.75
2016,11,10,15,30,44.0,158.0,2.6,19.0,175.0,168.34,132.5
2016,11,10,15,45,38.5,138.5,2.5,19.0,152.5,144.81,113.52
2016,11,10,16,0,33.0,119.0,2.4,19.0,130.0,121.95,94.8
2016,11,10,16,15,25.0,99.0,2.05,18.5,106.5,98.83,75.92
2016,11,10,16,30,17.0,79.0,1.7,18.0,83.0,77.25,58.14
2016,11,10,16,45,8.5,58.5,1.4,17.5,60.5,55.9,40.39
2016,11,10,17,0,0.0,38.0,1.1,17.0,38.0,35.82,23.31
2016,11,10,17,15,0.0,19.0,1.05,16.0,19.0,18.32,4.77
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,5.78,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,11.57,3.71
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,19.29,10.62
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,27.02,17.36
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,35.72,24.88
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,44.43,32.28
2016,11,11,8,45,0.0,47.0,2.05,15.5,47.0,45.39,33.01
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,46.36,33.69
2016,11,11,9,15,0.0,55.0,1.95,16.5,55.0,53.14,39.21
2016,11,11,9,30,0.0,62.0,2.0,17.0,62.0,59.93,44.66
2016,11,11,9,45,0.0,80.0,2.05,18.0,80.0,77.37,58.76
2016,11,11,10,0,0.0,98.0,2.1,19.0,98.0,95.17,72.9
2016,11,11,10,15,1.0,136.5,2.1,19.0,137.0,134.8,104.84
2016,11,11,10,30,2.0,175.0,2.1,19.0,176.0,174.9,136.64
2016,11,11,10,45,3.0,181.0,2.15,19.5,183.0,181.44,141.29
2016,11,11,11,0,4.0,187.0,2.2,20.0,190.0,188.03,146.05
2016,11,11,11,15,8.5,205.5,2.2,20.0,211.5,210.29,163.5
2016,11,11,11,30,13.0,224.0,2.2,20.0,233.0,232.56,180.81
2016,11,11,11,45,35.0,260.0,2.2,20.5,284.0,294.33,228.62
2016,11,11,12,0,57.0,296.0,2.2,21.0,335.0,349.22,270.12
2016,11,11,12,15,87.0,307.5,2.2,21.0,366.0,383.36,296.39
2016,11,11,12,30,117.0,319.0,2.2,21.0,397.0,416.43,321.7
2016,11,11,12,45,273.0,292.0,2.25,21.5,471.5,514.59,397.69
2016,11,11,13,0,429.0,265.0,2.3,22.0,546.0,598.55,460.78
2016,11,11,13,15,652.5,175.0,2.3,22.0,590.0,654.57,505.49
2016,11,11,13,30,876.0,85.0,2.3,22.0,634.0,690.44,534.4
2016,11,11,13,45,613.0,166.5,2.3,22.5,543.5,578.54,447.8
2016,11,11,14,0,350.0,248.0,2.3,23.0,453.0,470.03,363.04
2016,11,11,14,15,334.0,236.0,2.25,22.5,423.5,433.85,336.79
2016,11,11,14,30,318.0,224.0,2.2,22.0,394.0,398.06,309.96
2016,11,11,14,45,338.5,203.0,2.2,22.0,372.0,372.07,289.87
2016,11,11,15,0,359.0,182.0,2.2,22.0,350.0,343.69,267.19
2016,11,11,15,15,347.5,166.0,2.05,22.0,316.0,304.71,235.5
2016,11,11,15,30,336.0,150.0,1.9,22.0,282.0,266.25,203.7
2016,11,11,15,45,487.5,109.0,1.8,22.0,273.5,254.76,189.0
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,226.45,158.06
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,172.66,112.78
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,124.45,73.95
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,76.71,40.38
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,38.77,19.33
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,13.53,1.35
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,12.0,34.0,78.24,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,68.0,172.64,125.5
2016,11,12,7,45,450.5,40.0,3.45,12.5,114.0,237.96,186.96
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,312.15,252.78
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,372.0,305.64
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,435.48,359.65
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,485.64,400.65
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,539.19,442.72
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,584.94,477.9
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,629.91,511.46
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,666.53,536.9
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,701.22,560.16
2016,11,12,10,15,835.0,86.0,3.4,18.0,547.0,729.94,579.58
2016,11,12,10,30,848.0,88.0,3.3,18.0,579.0,756.09,596.99
2016,11,12,10,45,854.5,90.5,3.2,18.5,603.0,774.98,607.9
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,786.21,613.32
2016,11,12,11,15,867.0,94.0,3.0,19.0,644.0,796.77,619.53
2016,11,12,11,30,873.0,95.0,2.9,19.0,661.0,804.05,623.5
2016,11,12,11,45,879.0,94.0,2.85,19.5,670.0,805.78,622.79
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,804.12,619.87
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,795.42,613.03
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,783.38,604.03
2016,11,12,12,45,881.5,93.0,2.55,20.5,672.0,765.43,590.18
2016,11,12,13,0,878.0,93.0,2.5,21.0,664.0,744.38,574.33
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.5,717.89,555.79
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,688.66,535.34
2016,11,12,13,45,856.0,90.5,2.4,21.0,607.0,655.57,510.9
2016,11,12,14,0,845.0,90.0,2.4,21.0,583.0,618.32,482.83
2016,11,12,14,15,832.0,88.5,2.4,21.0,552.0,577.04,451.21
2016,11,12,14,30,819.0,87.0,2.4,21.0,521.0,534.33,417.77
2016,11,12,14,45,431.5,138.5,2.4,21.0,366.0,356.15,279.51
2016,11,12,15,0,44.0,190.0,2.4,21.0,211.0,205.36,160.53
2016,11,12,15,15,40.0,172.5,2.3,20.5,190.0,183.75,144.1
2016,11,12,15,30,36.0,155.0,2.2,20.0,169.0,162.56,127.47
2016,11,12,15,45,31.0,135.5,2.1,20.0,146.5,139.64,108.98
2016,11,12,16,0,26.0,116.0,2.0,20.0,124.0,117.34,90.82
2016,11,12,16,15,17.5,96.0,1.75,19.5,101.0,94.85,72.6
2016,11,12,16,30,9.0,76.0,1.5,19.0,78.0,73.34,54.97
2016,11,12,16,45,4.5,55.5,1.3,18.5,56.5,52.83,37.78
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,33.15,20.92
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,16.9,2.33
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.5,58.59,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,57.0,128.74,92.39
2016,11,13,7,45,287.5,51.0,1.65,12.5,98.0,185.29,144.87
2016,11,13,8,0,366.0,66.0,1.9,13.0,139.0,249.41,201.09
2016,11,13,8,15,432.5,73.5,1.8,13.5,183.0,305.4,249.56
2016,11,13,8,30,499.0,81.0,1.7,14.0,227.0,369.37,302.88
2016,11,13,8,45,507.0,96.0,1.6,14.5,266.5,407.79,333.87
2016,11,13,9,0,515.0,111.0,1.5,15.0,306.0,448.16,365.05
2016,11,13,9,15,625.5,102.5,1.4,15.5,367.5,529.79,427.88
2016,11,13,9,30,736.0,94.0,1.3,16.0,429.0,613.07,489.37
2016,11,13,9,45,756.5,97.5,1.25,17.0,467.5,651.41,514.32
2016,11,13,10,0,777.0,101.0,1.2,18.0,506.0,685.57,535.2
2016,11,13,10,15,792.0,103.5,1.1,18.5,538.0,715.37,552.73
2016,11,13,10,30,807.0,106.0,1.0,19.0,570.0,742.79,568.24
2016,11,13,10,45,606.0,178.5,0.95,20.0,535.5,679.54,518.31
2016,11,13,11,0,405.0,251.0,0.9,21.0,501.0,594.63,451.92
2016,11,13,11,15,622.5,182.0,0.9,21.0,577.5,704.23,533.8
2016,11,13,11,30,840.0,113.0,0.9,21.0,654.0,799.78,598.53
2016,11,13,11,45,839.5,115.0,0.95,21.5,662.5,799.44,596.27
2016,11,13,12,0,839.0,117.0,1.0,22.0,671.0,795.83,593.18
2016,11,13,12,15,699.0,168.0,1.05,22.0,630.0,735.17,552.29
2016,11,13,12,30,559.0,219.0,1.1,22.0,589.0,668.24,504.13
2016,11,13,12,45,493.5,240.5,1.15,22.0,564.0,630.53,477.31
2016,11,13,13,0,428.0,262.0,1.2,22.0,539.0,592.85,449.87
2016,11,13,13,15,505.5,227.5,1.2,22.0,546.5,599.79,456.84
2016,11,13,13,30,583.0,193.0,1.2,22.0,554.0,601.08,459.11
2016,11,13,13,45,469.0,218.0,1.3,22.5,502.0,533.11,408.05
2016,11,13,14,0,355.0,243.0,1.4,23.0,450.0,466.76,358.02
2016,11,13,14,15,424.0,213.0,1.4,23.0,446.5,464.74,357.55
2016,11,13,14,30,493.0,183.0,1.4,23.0,443.0,452.97,348.81
2016,11,13,14,45,596.5,146.0,1.4,23.0,438.0,446.13,342.93
2016,11,13,15,0,700.0,109.0,1.4,23.0,433.0,427.29,326.6
2016,11,13,15,15,670.5,104.0,1.35,22.5,390.0,375.75,285.14
2016,11,13,15,30,641.0,99.0,1.3,22.0,347.0,325.67,243.88
2016,11,13,15,45,592.0,94.0,1.3,22.0,300.0,271.5,198.65
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,221.49,156.47
2016,11,13,16,15,482.5,79.5,1.2,21.0,205.5,169.45,113.99
2016,11,13,16,30,422.0,70.0,1.1,20.0,158.0,122.49,76.99
2016,11,13,16,45,329.0,56.0,1.0,19.5,113.5,76.16,44.32
2016,11,13,17,0,236.0,42.0,0.9,19.0,69.0,40.14,22.55
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.5,16.38,1.16
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.5,17.5,2.1,12.5,30.0,64.77,0.0
2016,11,14,7,30,261.0,35.0,2.4,13.0,60.0,144.68,102.48
2016,11,14,7,45,362.5,47.5,2.7,14.0,105.5,209.53,162.81
2016,11,14,8,0,464.0,60.0,3.0,15.0,151.0,284.87,228.16
2016,11,14,8,15,526.5,68.5,3.05,15.5,199.0,345.71,281.09
2016,11,14,8,30,589.0,77.0,3.1,16.0,247.0,410.56,335.65
2016,11,14,8,45,635.5,82.0,3.2,17.0,294.5,466.02,380.52
2016,11,14,9,0,682.0,87.0,3.3,18.0,342.0,523.13,425.13
2016,11,14,9,15,711.0,91.0,3.3,18.5,385.5,569.2,460.37
2016,11,14,9,30,740.0,95.0,3.3,19.0,429.0,614.85,494.34
2016,11,14,9,45,764.5,97.5,3.3,19.5,468.0,654.85,523.24
2016,11,14,10,0,789.0,100.0,3.3,20.0,507.0,690.9,547.89
2016,11,14,10,15,803.0,102.0,3.25,20.5,539.0,719.62,566.3
2016,11,14,10,30,817.0,104.0,3.2,21.0,571.0,745.9,582.77
2016,11,14,10,45,829.5,105.0,3.2,22.0,596.5,767.26,594.7
2016,11,14,11,0,842.0,106.0,3.2,23.0,622.0,785.74,604.54
2016,11,14,11,15,848.0,107.0,3.15,23.0,638.5,796.06,610.73
2016,11,14,11,30,854.0,108.0,3.1,23.0,655.0,803.13,614.81
2016,11,14,11,45,873.5,100.5,3.05,23.5,667.0,808.18,616.43
2016,11,14,12,0,893.0,93.0,3.0,24.0,679.0,805.84,613.04
2016,11,14,12,15,893.0,93.0,2.9,24.0,679.5,797.17,606.34
2016,11,14,12,30,893.0,93.0,2.8,24.0,680.0,785.14,597.49
2016,11,14,12,45,891.0,92.5,2.75,24.5,672.0,767.76,584.21
2016,11,14,13,0,889.0,92.0,2.7,25.0,664.0,747.22,568.89
2016,11,14,13,15,883.5,91.0,2.65,25.0,648.0,720.63,550.52
2016,11,14,13,30,878.0,90.0,2.6,25.0,632.0,691.27,530.23
2016,11,14,13,45,870.5,88.0,2.55,25.0,608.0,656.96,504.94
2016,11,14,14,0,863.0,86.0,2.5,25.0,584.0,620.36,477.5
2016,11,14,14,15,850.5,84.0,2.4,25.0,553.0,579.81,446.38
2016,11,14,14,30,838.0,82.0,2.3,25.0,522.0,536.35,412.5
2016,11,14,14,45,821.0,79.5,2.25,25.0,484.5,488.91,375.02
2016,11,14,15,0,804.0,77.0,2.2,25.0,447.0,440.86,336.08
2016,11,14,15,15,779.5,74.0,2.0,24.5,404.0,388.97,293.51
2016,11,14,15,30,755.0,71.0,1.8,24.0,361.0,337.77,250.36
2016,11,14,15,45,722.5,66.0,1.65,24.0,314.5,283.19,203.5
2016,11,14,16,0,690.0,61.0,1.5,24.0,268.0,230.79,157.99
2016,11,14,16,15,635.5,55.0,1.35,23.0,219.0,174.54,111.22
2016,11,14,16,30,581.0,49.0,1.2,22.0,170.0,124.53,71.29
2016,11,14,16,45,494.5,40.5,1.05,21.5,123.0,75.16,37.06
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,35.32,16.01
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,11.93,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,84.33,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,191.87,133.62
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,258.76,199.95
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,334.01,266.72
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,395.02,320.53
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,459.21,374.64
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,512.73,417.51
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,562.92,455.94
2016,11,15,9,15,849.0,57.5,2.6,18.5,405.5,608.78,489.99
2016,11,15,9,30,873.0,60.0,2.4,19.0,450.0,653.61,521.39
2016,11,15,9,45,890.0,61.5,2.25,20.0,489.5,690.99,544.41
2016,11,15,10,0,907.0,63.0,2.1,21.0,529.0,726.28,565.21
2016,11,15,10,15,918.5,64.5,2.0,22.0,561.5,755.12,581.22
2016,11,15,10,30,930.0,66.0,1.9,23.0,594.0,781.1,594.92
2016,11,15,10,45,938.0,67.0,1.85,24.0,619.0,800.76,604.46
2016,11,15,11,0,946.0,68.0,1.8,25.0,644.0,817.1,611.72
2016,11,15,11,15,950.5,68.5,1.75,25.0,661.5,826.68,616.84
2016,11,15,11,30,955.0,69.0,1.7,25.0,679.0,832.67,619.72
2016,11,15,11,45,954.0,71.5,1.65,25.5,687.5,832.95,617.72
2016,11,15,12,0,953.0,74.0,1.6,26.0,696.0,829.55,613.48
2016,11,15,12,15,953.0,74.0,1.55,26.0,696.5,820.53,606.88
2016,11,15,12,30,953.0,74.0,1.5,26.0,697.0,807.93,598.08
2016,11,15,12,45,950.0,74.0,1.5,26.5,689.0,789.57,584.97
2016,11,15,13,0,947.0,74.0,1.5,27.0,681.0,767.86,569.77
2016,11,15,13,15,942.0,73.5,1.45,27.0,664.5,740.99,551.81
2016,11,15,13,30,937.0,73.0,1.4,27.0,648.0,711.13,531.85
2016,11,15,13,45,928.5,72.0,1.35,27.0,623.5,675.64,507.2
2016,11,15,14,0,920.0,71.0,1.3,27.0,599.0,637.73,479.61
2016,11,15,14,15,908.0,69.5,1.25,27.0,567.0,595.06,448.1
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,550.67,414.6
2016,11,15,14,45,879.5,66.0,1.15,27.0,497.0,502.07,377.18
2016,11,15,15,0,863.0,64.0,1.1,27.0,459.0,452.65,338.07
2016,11,15,15,15,839.5,61.5,1.0,26.5,415.0,399.39,295.42
2016,11,15,15,30,816.0,59.0,0.9,26.0,371.0,346.03,251.41
2016,11,15,15,45,781.5,55.5,0.85,26.0,323.0,289.43,203.77
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,235.08,157.32
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,178.81,110.72
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,127.53,70.11
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,76.26,35.41
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,34.96,14.84
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,10.66,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,71.47,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,181.19,123.56
2016,11,16,7,45,517.0,34.0,2.55,15.0,111.5,248.57,190.59
2016,11,16,8,0,616.0,42.0,2.8,16.0,159.0,324.51,257.28
2016,11,16,8,15,673.5,47.5,2.75,16.5,209.0,385.85,311.02
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,450.52,365.33
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,504.29,408.44
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,558.65,450.19
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,604.48,483.31
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,645.16,511.36
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,683.3,534.89
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,719.37,556.19
2016,11,16,10,15,898.5,73.5,2.5,23.5,556.0,748.4,576.69
2016,11,16,10,30,911.0,75.0,2.9,24.0,589.0,774.7,595.09
2016,11,16,10,45,918.0,76.5,3.3,25.0,614.0,793.83,607.12
2016,11,16,11,0,925.0,78.0,3.7,26.0,639.0,809.69,616.78
2016,11,16,11,15,930.5,79.0,3.8,26.0,656.5,820.43,623.93
2016,11,16,11,30,936.0,80.0,3.9,26.0,674.0,827.68,628.81
2016,11,16,11,45,940.5,79.5,4.05,26.5,683.5,828.9,628.64
2016,11,16,12,0,945.0,79.0,4.2,27.0,693.0,826.52,626.12
2016,11,16,12,15,945.0,79.0,4.25,27.0,693.5,817.6,620.0
2016,11,16,12,30,945.0,79.0,4.3,27.0,694.0,805.13,611.57
2016,11,16,12,45,942.0,79.0,4.35,27.0,686.0,786.94,599.24
2016,11,16,13,0,939.0,79.0,4.4,27.0,678.0,765.44,584.65
2016,11,16,13,15,934.0,78.0,4.4,27.0,661.5,738.27,565.91
2016,11,16,13,30,929.0,77.0,4.4,27.0,645.0,708.14,545.05
2016,11,16,13,45,920.5,76.0,4.45,27.0,621.0,672.97,519.5
2016,11,16,14,0,912.0,75.0,4.5,27.0,597.0,635.4,491.19
2016,11,16,14,15,900.5,73.5,4.4,26.5,565.0,593.39,459.51
2016,11,16,14,30,889.0,72.0,4.3,26.0,533.0,549.63,425.7
2016,11,16,14,45,871.0,70.5,4.25,26.0,494.5,501.19,386.71
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,452.1,346.22
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.5,398.4,301.55
2016,11,16,15,30,805.0,63.0,3.6,25.0,369.0,345.23,256.15
2016,11,16,15,45,770.0,59.5,3.3,24.5,321.0,289.13,207.76
2016,11,16,16,0,735.0,56.0,3.0,24.0,273.0,235.36,160.8
2016,11,16,16,15,680.5,50.5,2.75,23.0,223.0,178.57,112.99
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,126.97,71.51
2016,11,16,16,45,535.0,37.5,2.3,21.0,124.5,76.13,36.59
2016,11,16,17,0,444.0,30.0,2.1,20.0,76.0,33.67,14.47
2016,11,16,17,15,222.0,15.0,2.1,19.5,38.0,11.15,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,11.3,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,22.3,11.08
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,41.5,28.67
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,60.11,44.75
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.0,79.62,61.43
2016,11,17,8,30,0.0,97.0,4.3,17.0,97.0,98.99,77.69
2016,11,17,8,45,4.5,114.0,4.65,18.0,115.5,118.48,93.65
2016,11,17,9,0,9.0,131.0,5.0,19.0,134.0,138.33,109.6
2016,11,17,9,15,11.5,146.5,5.15,19.5,151.0,155.58,123.31
2016,11,17,9,30,14.0,162.0,5.3,20.0,168.0,172.99,136.99
2016,11,17,9,45,88.5,195.5,5.5,20.5,240.0,267.65,214.39
2016,11,17,10,0,163.0,229.0,5.7,21.0,312.0,367.32,293.91
2016,11,17,10,15,240.0,235.5,5.75,21.5,365.5,432.42,345.33
2016,11,17,10,30,317.0,242.0,5.8,22.0,419.0,508.32,404.07
2016,11,17,10,45,345.5,247.5,5.9,22.5,449.0,538.97,426.67
2016,11,17,11,0,374.0,253.0,6.0,23.0,479.0,569.02,448.75
2016,11,17,11,15,651.5,166.5,6.05,23.0,572.5,703.89,556.29
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,819.85,642.12
2016,11,17,11,45,926.5,82.5,6.15,23.5,674.0,818.99,639.5
2016,11,17,12,0,924.0,85.0,6.2,24.0,682.0,814.58,634.97
2016,11,17,12,15,922.5,85.0,6.15,24.0,681.5,804.71,627.49
2016,11,17,12,30,921.0,85.0,6.1,24.0,681.0,791.41,617.68
2016,11,17,12,45,918.0,84.0,6.1,24.5,672.5,772.56,602.94
2016,11,17,13,0,915.0,83.0,6.1,25.0,664.0,750.51,586.0
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.5,722.57,565.65
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,691.87,543.3
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,656.66,516.28
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,619.23,486.98
2016,11,17,14,15,867.0,77.0,5.65,25.0,547.0,576.48,452.9
2016,11,17,14,30,853.0,75.0,5.5,25.0,515.0,532.28,417.08
2016,11,17,14,45,831.0,73.5,5.4,25.0,476.5,483.86,377.35
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,434.54,336.07
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,381.8,291.69
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,329.98,247.03
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,274.52,198.72
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,222.34,153.01
2016,11,17,16,15,609.0,54.0,4.05,23.5,207.5,166.84,106.33
2016,11,17,16,30,550.0,48.0,3.7,23.0,159.0,118.04,67.29
2016,11,17,16,45,444.0,40.0,3.4,22.5,113.0,69.77,34.61
2016,11,17,17,0,338.0,32.0,3.1,22.0,67.0,33.22,15.51
2016,11,17,17,15,169.0,16.0,3.2,21.5,33.5,12.11,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.5,30.23,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,43.0,82.62,52.01
2016,11,18,7,45,215.0,49.5,2.9,19.0,84.5,153.54,115.6
2016,11,18,8,0,332.0,65.0,3.3,19.0,126.0,229.73,180.41
2016,11,18,8,15,401.5,76.5,3.7,19.0,172.0,289.31,232.06
2016,11,18,8,30,471.0,88.0,4.1,19.0,218.0,354.25,287.27
2016,11,18,8,45,542.5,90.5,4.55,19.0,266.0,417.11,340.23
2016,11,18,9,0,614.0,93.0,5.0,19.0,314.0,482.37,394.37
2016,11,18,9,15,414.5,140.0,5.25,18.5,297.5,428.84,350.8
2016,11,18,9,30,215.0,187.0,5.5,18.0,281.0,348.19,283.84
2016,11,18,9,45,220.5,206.5,5.75,18.0,310.5,378.45,308.03
2016,11,18,10,0,226.0,226.0,6.0,18.0,340.0,408.18,331.32
2016,11,18,10,15,113.0,156.5,6.0,18.0,213.5,250.22,202.71
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,84.17,64.01
2016,11,18,10,45,8.5,153.5,6.0,18.0,159.0,157.59,124.21
2016,11,18,11,0,17.0,220.0,6.0,18.0,231.0,232.85,184.79
2016,11,18,11,15,12.0,210.0,5.95,18.0,218.0,218.0,172.42
2016,11,18,11,30,7.0,200.0,5.9,18.0,205.0,203.34,160.35
2016,11,18,11,45,3.5,173.5,5.85,18.5,176.0,173.23,135.7
2016,11,18,12,0,0.0,147.0,5.8,19.0,147.0,143.63,111.49
2016,11,18,12,15,9.0,192.0,5.85,19.0,197.5,195.72,153.6
2016,11,18,12,30,18.0,237.0,5.9,19.0,248.0,247.94,195.35
2016,11,18,12,45,148.5,263.5,5.95,19.5,357.0,382.88,304.74
2016,11,18,13,0,279.0,290.0,6.0,20.0,466.0,505.92,401.54
2016,11,18,13,15,238.0,287.5,6.05,20.0,435.0,461.07,365.93
2016,11,18,13,30,197.0,285.0,6.1,20.0,404.0,423.25,335.95
2016,11,18,13,45,163.5,273.5,6.2,20.0,370.0,382.62,303.91
2016,11,18,14,0,130.0,262.0,6.3,20.0,336.0,343.73,273.05
2016,11,18,14,15,101.0,243.0,6.3,19.5,298.5,298.62,237.68
