Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,30,72.0,224.0,6.3,19.0,261.0,259.35,206.64
2016,11,18,14,45,38.5,189.5,6.35,19.0,209.0,204.88,162.8
2016,11,18,15,0,5.0,155.0,6.4,19.0,157.0,152.45,120.39
2016,11,18,15,15,2.5,141.0,6.3,18.5,142.0,137.36,108.55
2016,11,18,15,30,0.0,127.0,6.2,18.0,127.0,122.55,96.8
2016,11,18,15,45,341.5,95.5,6.15,17.5,195.0,194.8,148.58
2016,11,18,16,0,683.0,64.0,6.1,17.0,263.0,228.39,162.2
2016,11,18,16,15,625.0,57.5,5.85,16.5,214.0,172.82,113.79
2016,11,18,16,30,567.0,51.0,5.6,16.0,165.0,122.87,72.57
2016,11,18,16,45,487.0,41.0,5.45,15.5,118.5,73.82,37.47
2016,11,18,17,0,407.0,31.0,5.3,15.0,72.0,33.53,15.37
2016,11,18,17,15,203.5,15.5,5.2,14.5,36.0,11.71,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,241.0,12.0,3.5,3.5,31.5,77.79,0.0
2016,11,19,7,30,482.0,24.0,3.6,4.0,63.0,195.38,128.85
2016,11,19,7,45,586.5,31.0,3.75,4.5,113.0,267.22,211.09
2016,11,19,8,0,691.0,38.0,3.9,5.0,163.0,346.66,285.06
2016,11,19,8,15,748.5,43.0,4.1,6.0,215.5,410.14,343.64
2016,11,19,8,30,806.0,48.0,4.3,7.0,268.0,476.85,402.65
2016,11,19,8,45,842.0,51.0,4.5,8.0,318.5,528.46,447.3
2016,11,19,9,0,878.0,54.0,4.7,9.0,369.0,583.83,493.18
2016,11,19,9,15,902.0,56.5,4.7,9.5,415.0,631.22,531.39
2016,11,19,9,30,926.0,59.0,4.7,10.0,461.0,677.44,567.4
2016,11,19,9,45,942.0,61.0,4.7,10.5,501.5,716.06,594.94
2016,11,19,10,0,958.0,63.0,4.7,11.0,542.0,752.38,620.29
2016,11,19,10,15,969.5,64.5,4.6,11.5,575.5,782.25,639.85
2016,11,19,10,30,981.0,66.0,4.5,12.0,609.0,809.11,656.9
2016,11,19,10,45,988.0,67.0,4.45,12.5,635.0,828.76,668.74
2016,11,19,11,0,995.0,68.0,4.4,13.0,661.0,844.91,678.02
2016,11,19,11,15,1000.0,68.5,4.3,13.0,679.0,855.33,684.07
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,862.0,687.51
2016,11,19,11,45,1005.5,70.5,4.15,13.5,706.5,862.5,685.88
2016,11,19,12,0,1006.0,72.0,4.1,14.0,716.0,859.16,681.65
2016,11,19,12,15,1006.0,72.0,4.05,14.0,716.5,849.96,674.62
2016,11,19,12,30,1006.0,72.0,4.0,14.0,717.0,836.99,665.04
2016,11,19,12,45,1003.0,71.5,3.95,14.5,708.5,817.57,649.68
2016,11,19,13,0,1000.0,71.0,3.9,15.0,700.0,794.64,631.95
2016,11,19,13,15,995.0,70.5,3.8,15.0,683.0,766.92,611.76
2016,11,19,13,30,990.0,70.0,3.7,15.0,666.0,736.04,589.28
2016,11,19,13,45,982.0,69.0,3.65,15.0,641.0,699.71,561.8
2016,11,19,14,0,974.0,68.0,3.6,15.0,616.0,660.76,531.1
2016,11,19,14,15,962.5,66.5,3.5,15.0,583.5,616.87,495.84
2016,11,19,14,30,951.0,65.0,3.4,15.0,551.0,571.07,458.29
2016,11,19,14,45,929.5,65.0,3.35,15.0,511.0,520.29,416.04
2016,11,19,15,0,908.0,65.0,3.3,15.0,471.0,468.95,372.23
2016,11,19,15,15,884.0,62.5,3.15,14.5,426.0,413.84,324.77
2016,11,19,15,30,860.0,60.0,3.0,14.0,381.0,359.08,276.25
2016,11,19,15,45,825.5,56.5,2.9,14.0,331.5,300.27,223.21
2016,11,19,16,0,791.0,53.0,2.8,14.0,282.0,244.05,171.91
2016,11,19,16,15,736.0,48.0,2.4,13.0,230.0,185.01,120.21
2016,11,19,16,30,681.0,43.0,2.0,12.0,178.0,131.1,75.3
2016,11,19,16,45,586.0,36.0,1.6,11.0,128.0,77.71,37.67
2016,11,19,17,0,491.0,29.0,1.2,10.0,78.0,34.83,15.71
2016,11,19,17,15,245.5,14.5,1.2,9.0,39.0,11.72,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.0,12.0,1.1,3.0,29.5,72.61,0.0
2016,11,20,7,30,448.0,24.0,1.2,4.0,59.0,182.39,115.45
2016,11,20,7,45,555.5,31.5,1.35,5.0,107.5,254.69,198.67
2016,11,20,8,0,663.0,39.0,1.5,6.0,156.0,334.24,270.78
2016,11,20,8,15,722.5,43.5,1.6,6.5,207.5,396.71,327.51
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,462.57,384.86
2016,11,20,8,45,815.5,52.5,1.8,8.0,308.5,517.14,430.3
2016,11,20,9,0,849.0,57.0,1.9,9.0,358.0,568.25,471.26
2016,11,20,9,15,874.0,59.5,2.1,9.5,403.5,615.15,508.8
2016,11,20,9,30,899.0,62.0,2.3,10.0,449.0,661.04,544.53
2016,11,20,9,45,915.5,64.0,2.55,11.0,489.0,699.18,571.5
2016,11,20,10,0,932.0,66.0,2.8,12.0,529.0,735.14,596.14
2016,11,20,10,15,943.5,67.5,2.75,12.5,562.5,764.42,614.96
2016,11,20,10,30,955.0,69.0,2.7,13.0,596.0,790.79,631.47
2016,11,20,10,45,962.5,70.5,2.7,13.5,621.5,811.03,643.73
2016,11,20,11,0,970.0,72.0,2.7,14.0,647.0,827.88,653.6
2016,11,20,11,15,974.5,72.5,2.7,14.5,664.5,837.75,658.56
2016,11,20,11,30,979.0,73.0,2.7,15.0,682.0,843.99,661.09
2016,11,20,11,45,982.5,73.0,2.7,15.5,691.0,845.18,660.21
2016,11,20,12,0,986.0,73.0,2.7,16.0,700.0,842.64,656.89
2016,11,20,12,15,985.5,73.0,2.7,16.0,700.5,833.29,650.16
2016,11,20,12,30,985.0,73.0,2.7,16.0,701.0,820.28,641.02
2016,11,20,12,45,981.5,73.0,2.75,16.5,693.0,801.46,627.03
2016,11,20,13,0,978.0,73.0,2.8,17.0,685.0,779.22,610.71
2016,11,20,13,15,972.5,72.0,2.8,17.0,668.5,751.21,591.14
2016,11,20,13,30,967.0,71.0,2.8,17.0,652.0,720.15,569.35
2016,11,20,13,45,958.5,70.5,2.85,17.0,627.0,684.83,543.27
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,646.98,514.24
2016,11,20,14,15,938.0,68.5,2.9,17.0,570.0,603.78,480.29
2016,11,20,14,30,926.0,67.0,2.9,17.0,538.0,558.76,444.11
2016,11,20,14,45,907.5,66.0,2.9,17.5,499.0,509.55,402.94
2016,11,20,15,0,889.0,65.0,2.9,18.0,460.0,459.59,360.19
2016,11,20,15,15,865.0,62.0,2.75,17.5,416.0,404.98,313.78
2016,11,20,15,30,841.0,59.0,2.6,17.0,372.0,350.32,266.06
2016,11,20,15,45,805.5,56.0,2.5,16.5,323.0,293.25,215.62
2016,11,20,16,0,770.0,53.0,2.4,16.0,274.0,238.45,166.5
2016,11,20,16,15,715.0,48.0,2.15,15.0,223.5,180.66,116.44
2016,11,20,16,30,660.0,43.0,1.9,14.0,173.0,128.01,73.04
2016,11,20,16,45,565.0,35.5,1.65,13.0,124.0,75.4,36.27
2016,11,20,17,0,470.0,28.0,1.4,12.0,75.0,33.26,14.62
2016,11,20,17,15,235.0,14.0,1.45,11.5,37.5,11.26,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.0,26.0,62.11,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,160.92,96.54
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,227.69,176.15
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,305.56,246.79
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,367.17,302.73
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,432.48,359.67
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,485.98,404.25
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,540.22,447.42
2016,11,21,9,15,817.5,63.0,3.25,13.0,383.0,586.23,484.14
2016,11,21,9,30,843.0,66.0,3.7,14.0,427.0,631.35,519.12
2016,11,21,9,45,859.5,68.5,4.15,15.5,465.0,664.34,542.32
2016,11,21,10,0,876.0,71.0,4.6,17.0,503.0,699.42,566.41
2016,11,21,10,15,888.0,73.0,4.7,17.5,535.5,728.41,586.26
2016,11,21,10,30,900.0,75.0,4.8,18.0,568.0,754.7,604.01
2016,11,21,10,45,907.0,76.5,4.9,18.5,592.5,773.76,616.34
2016,11,21,11,0,914.0,78.0,5.0,19.0,617.0,789.62,626.39
2016,11,21,11,15,919.0,79.0,5.0,19.5,634.0,800.07,632.03
2016,11,21,11,30,924.0,80.0,5.0,20.0,651.0,807.1,635.3
2016,11,21,11,45,927.5,79.5,5.0,20.5,660.0,807.79,634.1
2016,11,21,12,0,931.0,79.0,5.0,21.0,669.0,804.97,630.54
2016,11,21,12,15,930.0,79.0,5.0,21.0,669.0,795.75,623.73
2016,11,21,12,30,929.0,79.0,5.0,21.0,669.0,783.08,614.58
2016,11,21,12,45,924.0,79.0,5.0,21.5,660.5,764.11,599.76
2016,11,21,13,0,919.0,79.0,5.0,22.0,652.0,741.97,582.79
2016,11,21,13,15,912.5,78.5,5.0,22.0,635.5,715.23,563.66
2016,11,21,13,30,906.0,78.0,5.0,22.0,619.0,685.69,542.37
2016,11,21,13,45,894.5,77.5,5.0,22.0,594.5,650.34,515.07
2016,11,21,14,0,883.0,77.0,5.0,22.0,570.0,612.86,485.69
2016,11,21,14,15,869.5,75.5,4.95,22.0,538.5,571.29,452.5
2016,11,21,14,30,856.0,74.0,4.9,22.0,507.0,528.21,417.44
2016,11,21,14,45,831.5,73.5,4.85,22.0,468.5,480.0,377.6
2016,11,21,15,0,807.0,73.0,4.8,22.0,430.0,431.04,336.29
2016,11,21,15,15,780.5,70.0,4.6,21.5,387.5,379.04,292.09
2016,11,21,15,30,754.0,67.0,4.4,21.0,345.0,327.88,247.55
2016,11,21,15,45,712.5,63.0,4.2,21.0,298.5,272.5,198.82
2016,11,21,16,0,671.0,59.0,4.0,21.0,252.0,220.19,152.55
2016,11,21,16,15,612.5,53.5,3.6,20.0,204.0,165.58,106.36
2016,11,21,16,30,554.0,48.0,3.2,19.0,156.0,117.52,67.68
2016,11,21,16,45,454.5,39.5,2.8,18.5,110.5,69.45,34.65
2016,11,21,17,0,355.0,31.0,2.4,18.0,65.0,32.29,14.9
2016,11,21,17,15,177.5,15.5,2.45,17.5,32.5,11.85,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,17.0,4.5,4.42,0.0
2016,11,22,7,30,0.0,9.0,4.0,17.0,9.0,8.67,0.0
2016,11,22,7,45,0.0,18.5,4.0,17.0,18.5,17.85,8.85
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,27.02,16.9
2016,11,22,8,15,0.0,38.5,4.05,17.5,38.5,37.18,25.63
2016,11,22,8,30,0.0,49.0,4.1,18.0,49.0,47.34,34.25
2016,11,22,8,45,0.0,59.5,4.15,18.5,59.5,57.5,42.73
2016,11,22,9,0,0.0,70.0,4.2,19.0,70.0,67.79,51.17
2016,11,22,9,15,0.0,80.0,4.5,19.0,80.0,77.73,59.31
2016,11,22,9,30,0.0,90.0,4.8,19.0,90.0,87.67,67.38
2016,11,22,9,45,0.0,109.0,5.1,19.5,109.0,106.88,82.86
2016,11,22,10,0,0.0,128.0,5.4,20.0,128.0,126.13,98.18
2016,11,22,10,15,0.0,137.0,5.5,20.5,137.0,135.02,104.96
2016,11,22,10,30,0.0,146.0,5.6,21.0,146.0,143.92,111.71
2016,11,22,10,45,0.0,140.5,5.7,21.5,140.5,137.95,106.51
2016,11,22,11,0,0.0,135.0,5.8,22.0,135.0,132.14,101.5
2016,11,22,11,15,0.0,139.0,5.7,22.0,139.0,136.03,104.47
2016,11,22,11,30,0.0,143.0,5.6,22.0,143.0,139.92,107.47
2016,11,22,11,45,1.0,158.5,5.6,22.0,159.5,156.19,120.39
2016,11,22,12,0,2.0,174.0,5.6,22.0,176.0,172.46,133.27
2016,11,22,12,15,2.0,174.5,5.45,22.0,176.0,172.77,133.44
2016,11,22,12,30,2.0,175.0,5.3,22.0,176.0,173.08,133.67
2016,11,22,12,45,1.0,93.5,5.2,22.5,94.0,91.23,68.22
2016,11,22,13,0,0.0,12.0,5.1,23.0,12.0,11.59,3.78
2016,11,22,13,15,0.0,57.5,4.95,23.0,57.5,55.6,39.54
2016,11,22,13,30,0.0,103.0,4.8,23.0,103.0,99.81,75.17
2016,11,22,13,45,0.0,108.5,4.65,23.0,108.5,105.19,79.56
2016,11,22,14,0,0.0,114.0,4.5,23.0,114.0,110.57,83.99
2016,11,22,14,15,0.0,96.5,4.35,23.0,96.5,93.43,70.35
2016,11,22,14,30,0.0,79.0,4.2,23.0,79.0,76.4,56.74
2016,11,22,14,45,0.0,51.5,4.05,23.0,51.5,49.76,35.19
2016,11,22,15,0,0.0,24.0,3.9,23.0,24.0,23.17,13.46
2016,11,22,15,15,0.0,21.5,3.65,22.5,21.5,20.75,11.55
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,18.33,9.61
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,15.92,7.62
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,13.5,5.61
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,10.6,3.19
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,7.71,0.74
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,5.3,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.89,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.44,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,55.85,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,144.86,75.25
2016,11,23,7,45,458.5,31.5,3.55,9.5,92.0,218.76,167.12
2016,11,23,8,0,580.0,40.0,3.7,10.0,138.0,295.97,237.56
2016,11,23,8,15,645.5,46.0,3.85,10.5,187.5,358.79,294.85
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,425.68,353.71
2016,11,23,8,45,754.5,55.5,4.2,12.0,286.0,481.39,401.22
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,538.31,447.98
2016,11,23,9,15,825.5,62.0,4.4,13.5,379.5,585.63,485.88
2016,11,23,9,30,853.0,65.0,4.4,14.0,424.0,632.17,522.0
2016,11,23,9,45,872.5,67.0,4.45,15.0,464.0,666.84,546.77
2016,11,23,10,0,892.0,69.0,4.5,16.0,504.0,703.72,571.65
2016,11,23,10,15,905.5,71.0,4.4,16.5,537.0,734.14,591.6
2016,11,23,10,30,919.0,73.0,4.3,17.0,570.0,761.89,609.27
2016,11,23,10,45,928.0,74.0,4.2,17.5,596.0,782.21,621.49
2016,11,23,11,0,937.0,75.0,4.1,18.0,622.0,799.33,631.43
2016,11,23,11,15,942.5,76.0,4.0,18.0,639.5,810.44,638.22
2016,11,23,11,30,948.0,77.0,3.9,18.0,657.0,818.04,642.61
2016,11,23,11,45,953.0,76.0,3.85,18.5,667.0,819.45,641.69
2016,11,23,12,0,958.0,75.0,3.8,19.0,677.0,817.26,638.38
2016,11,23,12,15,958.5,75.0,3.7,19.0,678.0,809.13,631.96
2016,11,23,12,30,959.0,75.0,3.6,19.0,679.0,797.43,623.17
2016,11,23,12,45,956.5,74.5,3.55,19.5,671.5,779.47,609.09
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,758.16,592.78
2016,11,23,13,15,949.0,73.5,3.4,20.0,648.0,731.88,573.89
2016,11,23,13,30,944.0,73.0,3.3,20.0,632.0,702.61,552.87
2016,11,23,13,45,935.5,72.0,3.2,20.0,608.0,667.75,526.08
2016,11,23,14,0,927.0,71.0,3.1,20.0,584.0,630.44,496.96
2016,11,23,14,15,915.0,69.5,3.0,20.0,553.0,588.41,463.73
2016,11,23,14,30,903.0,68.0,2.9,20.0,522.0,544.61,428.43
2016,11,23,14,45,885.5,66.0,2.8,20.0,484.0,496.14,388.72
2016,11,23,15,0,868.0,64.0,2.7,20.0,446.0,446.9,347.39
2016,11,23,15,15,843.5,61.5,2.5,19.5,402.5,393.92,302.54
2016,11,23,15,30,819.0,59.0,2.3,19.0,359.0,341.01,256.57
2016,11,23,15,45,783.5,55.5,2.1,19.0,311.5,284.88,206.94
2016,11,23,16,0,748.0,52.0,1.9,19.0,264.0,231.04,158.91
2016,11,23,16,15,692.0,47.0,1.65,18.0,214.0,174.55,110.76
2016,11,23,16,30,636.0,42.0,1.4,17.0,164.0,123.3,69.22
2016,11,23,16,45,539.5,34.5,1.2,16.5,116.5,72.18,34.05
2016,11,23,17,0,443.0,27.0,1.0,16.0,69.0,31.63,13.36
2016,11,23,17,15,221.5,13.5,1.0,15.5,34.5,10.88,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.5,1.1,8.5,21.5,51.01,0.0
2016,11,24,7,30,303.0,23.0,1.2,9.0,43.0,132.69,61.98
2016,11,24,7,45,409.5,33.5,1.35,10.0,86.0,202.3,152.78
2016,11,24,8,0,516.0,44.0,1.5,11.0,129.0,276.37,219.16
2016,11,24,8,15,583.5,51.0,1.5,11.5,177.0,337.79,273.68
2016,11,24,8,30,651.0,58.0,1.5,12.0,225.0,403.78,330.02
2016,11,24,8,45,686.0,64.5,1.55,13.0,271.0,455.75,372.77
2016,11,24,9,0,721.0,71.0,1.6,14.0,317.0,508.54,414.39
2016,11,24,9,15,750.5,74.5,1.85,15.0,360.5,552.39,448.69
2016,11,24,9,30,780.0,78.0,2.1,16.0,404.0,598.45,483.59
2016,11,24,9,45,796.0,82.5,2.4,17.0,442.0,635.8,511.14
2016,11,24,10,0,812.0,87.0,2.7,18.0,480.0,671.27,536.35
2016,11,24,10,15,826.5,89.5,2.7,18.5,512.0,701.27,556.08
2016,11,24,10,30,841.0,92.0,2.7,19.0,544.0,728.85,573.85
2016,11,24,10,45,847.0,95.0,2.75,19.5,568.5,748.01,585.7
2016,11,24,11,0,853.0,98.0,2.8,20.0,593.0,764.12,595.45
2016,11,24,11,15,859.5,99.0,2.8,20.0,610.5,775.25,602.56
2016,11,24,11,30,866.0,100.0,2.8,20.0,628.0,783.15,607.54
2016,11,24,11,45,620.5,183.0,2.8,20.5,564.5,685.81,533.8
2016,11,24,12,0,375.0,266.0,2.8,21.0,501.0,573.65,445.66
2016,11,24,12,15,352.5,272.0,2.8,21.0,493.0,558.4,434.33
2016,11,24,12,30,330.0,278.0,2.8,21.0,485.0,542.19,421.71
2016,11,24,12,45,602.5,187.5,2.85,21.5,560.0,646.09,503.31
2016,11,24,13,0,875.0,97.0,2.9,22.0,635.0,728.5,565.26
2016,11,24,13,15,869.0,96.0,2.9,22.0,619.5,702.43,546.33
2016,11,24,13,30,863.0,95.0,2.9,22.0,604.0,673.67,525.05
2016,11,24,13,45,849.5,95.0,2.9,22.5,580.0,638.73,497.79
2016,11,24,14,0,836.0,95.0,2.9,23.0,556.0,601.89,468.78
2016,11,24,14,15,822.0,92.5,2.85,23.0,525.5,560.53,436.71
2016,11,24,14,30,808.0,90.0,2.8,23.0,495.0,517.85,402.95
2016,11,24,14,45,786.0,88.0,2.75,23.0,457.5,470.77,365.04
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,423.55,326.13
2016,11,24,15,15,735.5,82.0,2.45,22.5,378.0,371.49,282.89
2016,11,24,15,30,707.0,78.0,2.2,22.0,336.0,320.87,239.79
2016,11,24,15,45,660.5,74.0,1.95,22.0,289.5,266.47,193.02
2016,11,24,16,0,614.0,70.0,1.7,22.0,243.0,215.69,149.16
2016,11,24,16,15,551.5,62.5,1.5,21.0,196.0,162.55,105.32
2016,11,24,16,30,489.0,55.0,1.3,20.0,149.0,115.55,68.32
2016,11,24,16,45,383.0,44.5,1.15,19.0,104.5,68.9,36.67
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,33.96,17.04
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,13.31,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,62.5,12.5,1.1,14.5,16.5,28.52,0.0
2016,11,25,7,30,125.0,25.0,1.4,15.0,33.0,78.81,29.84
2016,11,25,7,45,229.0,41.0,1.75,15.5,72.0,145.42,107.31
2016,11,25,8,0,333.0,57.0,2.1,16.0,111.0,215.34,168.27
2016,11,25,8,15,405.5,67.5,2.35,16.0,155.5,273.64,219.52
2016,11,25,8,30,478.0,78.0,2.6,16.0,200.0,339.14,275.78
2016,11,25,8,45,239.0,84.0,2.85,16.5,145.0,227.1,185.87
2016,11,25,9,0,0.0,90.0,3.1,17.0,90.0,88.95,69.13
2016,11,25,9,15,0.0,68.0,3.2,17.0,68.0,65.73,49.76
2016,11,25,9,30,0.0,46.0,3.3,17.0,46.0,44.43,31.82
2016,11,25,9,45,0.0,58.0,3.45,17.0,58.0,56.05,41.47
2016,11,25,10,0,0.0,70.0,3.6,17.0,70.0,67.68,51.04
2016,11,25,10,15,0.0,75.5,3.65,17.0,75.5,73.01,55.33
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,78.35,59.62
2016,11,25,10,45,0.0,71.0,3.8,17.0,71.0,68.66,51.51
2016,11,25,11,0,0.0,61.0,3.9,17.0,61.0,58.98,43.44
2016,11,25,11,15,0.0,63.0,3.9,17.0,63.0,60.92,44.99
2016,11,25,11,30,0.0,65.0,3.9,17.0,65.0,62.87,46.54
2016,11,25,11,45,0.0,66.5,3.9,17.0,66.5,64.32,47.7
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,65.78,48.88
2016,11,25,12,15,5.5,140.5,3.85,17.0,144.0,141.26,110.71
2016,11,25,12,30,11.0,213.0,3.8,17.0,220.0,218.38,172.68
2016,11,25,12,45,5.5,181.0,3.75,17.0,184.5,181.54,142.94
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,145.37,113.76
2016,11,25,13,15,0.0,135.0,3.65,17.0,135.0,131.4,102.57
2016,11,25,13,30,0.0,121.0,3.6,17.0,121.0,117.52,91.39
2016,11,25,13,45,0.0,125.5,3.55,17.0,125.5,121.92,95.12
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,126.31,98.86
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,125.77,98.78
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,125.22,98.73
2016,11,25,14,45,0.0,100.0,3.35,16.0,100.0,96.83,75.48
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,68.64,52.2
2016,11,25,15,15,0.0,63.5,3.15,16.0,63.5,61.37,46.25
2016,11,25,15,30,0.0,56.0,3.0,16.0,56.0,54.11,40.24
2016,11,25,15,45,0.0,48.0,2.95,16.0,48.0,46.36,33.76
2016,11,25,16,0,0.0,40.0,2.9,16.0,40.0,38.62,27.2
2016,11,25,16,15,0.0,32.0,2.7,15.5,32.0,30.89,20.62
2016,11,25,16,30,0.0,24.0,2.5,15.0,24.0,23.15,13.95
2016,11,25,16,45,0.0,16.5,2.35,14.5,16.5,15.91,7.62
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,8.67,1.12
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,4.33,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.5,12.0,2.05,9.5,14.5,23.0,0.0
2016,11,26,7,30,87.0,24.0,2.2,10.0,29.0,60.69,17.88
2016,11,26,7,45,181.0,43.0,2.4,10.5,67.5,130.72,97.82
2016,11,26,8,0,275.0,62.0,2.6,11.0,106.0,197.5,157.21
2016,11,26,8,15,344.0,76.0,2.55,11.5,149.5,255.52,208.4
2016,11,26,8,30,413.0,90.0,2.5,12.0,193.0,319.01,263.03
2016,11,26,8,45,467.0,99.0,2.45,12.5,238.0,373.49,308.99
2016,11,26,9,0,521.0,108.0,2.4,13.0,283.0,430.97,355.95
2016,11,26,9,15,556.5,115.0,2.35,13.5,324.5,477.42,392.74
2016,11,26,9,30,592.0,122.0,2.3,14.0,366.0,527.28,431.04
2016,11,26,9,45,622.5,125.5,2.25,15.0,404.0,567.97,460.49
2016,11,26,10,0,653.0,129.0,2.2,16.0,442.0,607.97,488.58
2016,11,26,10,15,671.5,133.0,2.15,16.5,473.5,639.0,510.07
2016,11,26,10,30,690.0,137.0,2.1,17.0,505.0,668.25,529.85
2016,11,26,10,45,517.0,190.5,2.05,17.5,473.5,604.42,477.37
2016,11,26,11,0,344.0,244.0,2.0,18.0,442.0,529.5,416.79
2016,11,26,11,15,229.0,263.5,1.95,18.0,397.0,456.6,359.52
2016,11,26,11,30,114.0,283.0,1.9,18.0,352.0,382.03,299.9
2016,11,26,11,45,185.5,285.0,1.85,18.5,399.0,444.69,348.55
2016,11,26,12,0,257.0,287.0,1.8,19.0,446.0,505.97,394.25
2016,11,26,12,15,152.5,277.5,1.75,19.0,372.5,406.43,317.08
2016,11,26,12,30,48.0,268.0,1.7,19.0,299.0,309.39,240.98
2016,11,26,12,45,37.0,254.0,1.65,19.5,277.5,284.9,221.87
2016,11,26,13,0,26.0,240.0,1.6,20.0,256.0,255.53,198.68
2016,11,26,13,15,18.5,222.0,1.55,20.0,233.5,231.22,179.84
2016,11,26,13,30,11.0,204.0,1.5,20.0,211.0,207.41,161.29
2016,11,26,13,45,5.5,175.5,1.5,20.0,179.0,174.94,135.9
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,143.1,110.78
2016,11,26,14,15,1.0,154.0,1.5,20.0,154.5,150.49,116.98
2016,11,26,14,30,2.0,161.0,1.5,20.0,162.0,157.75,123.02
2016,11,26,14,45,1.0,142.5,1.5,20.0,143.0,138.86,108.11
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,120.17,93.31
2016,11,26,15,15,0.0,111.0,1.45,19.5,111.0,107.41,83.35
2016,11,26,15,30,0.0,98.0,1.4,19.0,98.0,94.7,73.28
2016,11,26,15,45,0.0,84.0,1.4,19.0,84.0,81.08,62.16
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,67.52,50.93
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,54.02,39.67
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,40.57,28.26
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,28.0,17.44
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,15.43,6.27
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,7.71,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,83.0,11.5,3.3,12.5,16.0,32.49,0.0
2016,11,27,7,30,166.0,23.0,3.5,13.0,32.0,87.07,19.3
2016,11,27,7,45,277.5,36.5,3.75,13.5,71.5,155.83,114.6
2016,11,27,8,0,389.0,50.0,4.0,14.0,111.0,227.92,179.23
2016,11,27,8,15,462.5,59.0,4.3,14.5,156.0,288.5,233.3
2016,11,27,8,30,536.0,68.0,4.6,15.0,201.0,354.22,290.59
2016,11,27,8,45,268.0,60.5,4.9,15.5,127.0,221.0,182.7
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,51.2,37.77
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,58.47,43.8
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,65.73,49.69
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,103.96,81.07
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,143.2,112.68
2016,11,27,10,15,35.0,188.0,6.2,19.5,207.0,221.17,176.32
2016,11,27,10,30,70.0,232.0,6.3,20.0,270.0,295.42,235.73
2016,11,27,10,45,49.0,229.5,6.45,20.5,256.5,276.32,219.13
2016,11,27,11,0,28.0,227.0,6.6,21.0,243.0,249.04,196.24
2016,11,27,11,15,28.5,233.5,6.65,21.0,250.5,255.67,201.3
2016,11,27,11,30,29.0,240.0,6.7,21.0,258.0,269.9,212.33
2016,11,27,11,45,18.0,219.5,6.75,21.5,231.0,231.84,181.44
2016,11,27,12,0,7.0,199.0,6.8,22.0,204.0,201.9,157.02
2016,11,27,12,15,38.0,239.5,6.8,22.0,263.5,272.9,213.96
2016,11,27,12,30,69.0,280.0,6.8,22.0,323.0,337.78,265.31
2016,11,27,12,45,75.5,279.5,6.8,22.5,326.0,339.84,266.48
2016,11,27,13,0,82.0,279.0,6.8,23.0,329.0,341.46,267.43
2016,11,27,13,15,74.5,269.5,6.75,23.0,314.0,323.57,253.42
2016,11,27,13,30,67.0,260.0,6.7,23.0,299.0,305.94,239.65
2016,11,27,13,45,413.5,184.5,6.65,23.5,411.0,455.02,361.65
2016,11,27,14,0,760.0,109.0,6.6,24.0,523.0,569.53,452.0
2016,11,27,14,15,432.0,165.0,6.5,23.5,398.0,413.87,328.04
2016,11,27,14,30,104.0,221.0,6.4,23.0,273.0,272.96,214.59
2016,11,27,14,45,374.0,165.0,6.3,23.0,330.5,348.37,275.17
2016,11,27,15,0,644.0,109.0,6.2,23.0,388.0,393.24,307.8
2016,11,27,15,15,613.0,103.5,6.0,23.0,348.0,344.61,266.14
2016,11,27,15,30,582.0,98.0,5.8,23.0,308.0,297.62,225.42
2016,11,27,15,45,540.0,90.5,5.6,23.0,265.0,247.42,182.07
2016,11,27,16,0,498.0,83.0,5.4,23.0,222.0,200.64,141.6
2016,11,27,16,15,434.5,73.0,5.05,22.5,177.5,150.23,100.03
2016,11,27,16,30,371.0,63.0,4.7,22.0,133.0,107.15,66.19
2016,11,27,16,45,275.5,49.0,4.4,21.5,92.5,64.56,36.62
2016,11,27,17,0,180.0,35.0,4.1,21.0,52.0,32.35,16.52
2016,11,27,17,15,90.0,17.5,4.0,20.5,26.0,13.76,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,8.85,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,17.83,0.0
2016,11,28,7,45,26.0,37.0,5.1,18.5,41.0,51.42,34.35
2016,11,28,8,0,52.0,56.0,5.1,19.0,64.0,88.76,66.62
2016,11,28,8,15,66.0,77.0,5.2,19.5,91.0,120.47,93.9
2016,11,28,8,30,80.0,98.0,5.3,20.0,118.0,152.88,121.41
2016,11,28,8,45,94.0,117.5,5.45,20.5,145.5,184.16,147.52
2016,11,28,9,0,108.0,137.0,5.6,21.0,173.0,216.22,173.78
2016,11,28,9,15,454.5,105.0,5.85,21.0,286.0,402.28,328.6
2016,11,28,9,30,801.0,73.0,6.1,21.0,399.0,598.18,486.87
2016,11,28,9,45,829.5,74.5,6.35,21.5,440.0,640.87,519.41
2016,11,28,10,0,858.0,76.0,6.6,22.0,481.0,682.27,550.31
2016,11,28,10,15,875.0,78.0,6.7,22.0,515.0,714.5,573.85
2016,11,28,10,30,892.0,80.0,6.8,22.0,549.0,739.93,592.19
2016,11,28,10,45,909.0,79.5,6.95,22.0,577.5,764.16,609.81
2016,11,28,11,0,926.0,79.0,7.1,22.0,606.0,785.53,625.34
2016,11,28,11,15,933.0,80.0,6.95,22.0,624.5,797.94,633.3
2016,11,28,11,30,940.0,81.0,6.8,22.0,643.0,806.94,638.83
2016,11,28,11,45,696.5,161.5,6.65,22.5,582.0,716.13,567.84
2016,11,28,12,0,453.0,242.0,6.5,23.0,521.0,611.14,481.77
2016,11,28,12,15,704.5,160.0,6.45,23.0,595.0,709.42,561.28
2016,11,28,12,30,956.0,78.0,6.4,23.0,669.0,790.6,622.33
2016,11,28,12,45,954.0,77.5,6.35,23.0,661.5,773.52,609.36
2016,11,28,13,0,952.0,77.0,6.3,23.0,654.0,753.1,594.42
2016,11,28,13,15,946.5,76.5,6.25,23.0,638.5,727.04,575.37
2016,11,28,13,30,941.0,76.0,6.2,23.0,623.0,698.02,553.72
2016,11,28,13,45,930.5,75.5,6.2,23.0,599.0,663.08,526.39
2016,11,28,14,0,920.0,75.0,6.2,23.0,575.0,625.81,496.84
2016,11,28,14,15,907.5,73.0,6.05,22.5,544.0,583.75,463.65
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,539.98,428.34
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,491.94,388.02
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,443.46,346.48
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,390.17,300.62
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,337.52,254.31
2016,11,28,15,45,765.0,58.5,4.4,21.0,303.5,281.57,204.53
2016,11,28,16,0,726.0,55.0,4.0,21.0,256.0,228.25,156.95
2016,11,28,16,15,665.0,49.5,3.45,20.0,207.0,171.89,109.18
2016,11,28,16,30,604.0,44.0,2.9,19.0,158.0,121.29,68.5
2016,11,28,16,45,497.5,36.0,2.4,18.0,111.0,69.68,33.23
