Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,0,391.0,28.0,1.9,17.0,64.0,30.67,12.77
2016,11,28,17,15,195.5,14.0,1.8,16.0,32.0,10.64,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,10.0,15.5,36.06,0.0
2016,11,29,7,30,209.0,20.0,2.9,11.0,31.0,94.52,0.0
2016,11,29,7,45,345.0,31.0,3.3,12.0,73.0,172.17,125.17
2016,11,29,8,0,481.0,42.0,3.7,13.0,115.0,253.8,199.07
2016,11,29,8,15,557.5,49.5,3.6,13.5,162.5,317.3,256.07
2016,11,29,8,30,634.0,57.0,3.5,14.0,210.0,386.23,315.9
2016,11,29,8,45,683.5,61.5,3.45,14.5,258.0,442.29,363.69
2016,11,29,9,0,733.0,66.0,3.4,15.0,306.0,497.81,409.43
2016,11,29,9,15,535.5,110.5,3.35,16.0,298.5,455.79,373.75
2016,11,29,9,30,338.0,155.0,3.3,17.0,291.0,391.18,319.12
2016,11,29,9,45,589.0,117.0,3.25,18.0,382.0,532.36,431.99
2016,11,29,10,0,840.0,79.0,3.2,19.0,473.0,671.56,537.9
2016,11,29,10,15,855.0,81.0,3.25,19.5,506.0,702.01,557.6
2016,11,29,10,30,870.0,83.0,3.3,20.0,539.0,730.01,576.01
2016,11,29,10,45,880.5,84.5,3.4,21.0,565.0,751.45,588.65
2016,11,29,11,0,891.0,86.0,3.5,22.0,591.0,765.56,595.99
2016,11,29,11,15,898.0,87.0,3.2,22.0,609.0,777.74,602.46
2016,11,29,11,30,905.0,88.0,2.9,22.0,627.0,786.63,606.49
2016,11,29,11,45,912.5,87.0,2.65,22.5,638.0,790.3,605.9
2016,11,29,12,0,920.0,86.0,2.4,23.0,649.0,790.54,602.94
2016,11,29,12,15,920.5,86.0,2.35,23.0,651.0,783.16,597.32
2016,11,29,12,30,921.0,86.0,2.3,23.0,653.0,772.37,589.52
2016,11,29,12,45,920.5,85.0,2.25,23.5,646.5,756.41,577.14
2016,11,29,13,0,920.0,84.0,2.2,24.0,640.0,737.17,562.66
2016,11,29,13,15,914.5,83.0,2.25,24.0,624.5,711.35,545.38
2016,11,29,13,30,909.0,82.0,2.3,24.0,609.0,682.68,525.26
2016,11,29,13,45,900.5,80.5,2.4,24.0,586.0,648.91,500.78
2016,11,29,14,0,892.0,79.0,2.5,24.0,563.0,612.81,474.01
2016,11,29,14,15,879.0,77.5,2.55,24.0,532.5,572.06,442.9
2016,11,29,14,30,866.0,76.0,2.6,24.0,502.0,530.53,410.37
2016,11,29,14,45,850.0,73.0,2.7,24.0,465.5,483.54,372.99
2016,11,29,15,0,834.0,70.0,2.8,24.0,429.0,435.74,333.85
2016,11,29,15,15,808.0,67.0,2.55,23.5,386.5,383.53,290.27
2016,11,29,15,30,782.0,64.0,2.3,23.0,344.0,332.01,246.18
2016,11,29,15,45,743.5,60.0,2.05,22.5,297.5,276.86,198.69
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,224.34,152.99
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,169.14,107.17
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,118.61,67.06
2016,11,29,16,45,477.0,36.5,1.5,18.0,108.0,68.83,33.22
2016,11,29,17,0,371.0,28.0,1.4,17.0,62.0,30.49,12.78
2016,11,29,17,15,185.5,14.0,1.45,16.5,31.0,10.65,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.73,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,39.56,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,154.78,113.5
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,280.09,223.16
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,344.63,283.19
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,413.94,345.62
2016,11,30,8,45,775.0,50.0,4.85,10.0,270.0,472.22,396.68
2016,11,30,9,0,825.0,53.0,5.1,11.0,320.0,532.21,447.34
2016,11,30,9,15,855.0,55.5,5.0,11.5,366.5,577.12,484.32
2016,11,30,9,30,885.0,58.0,4.9,12.0,413.0,625.12,522.35
2016,11,30,9,45,909.5,59.5,4.8,12.5,454.5,667.39,554.65
2016,11,30,10,0,934.0,61.0,4.7,13.0,496.0,708.01,583.29
2016,11,30,10,15,948.0,62.5,4.5,13.5,530.5,739.28,603.7
2016,11,30,10,30,962.0,64.0,4.3,14.0,565.0,767.81,621.63
2016,11,30,10,45,973.5,64.0,4.1,14.5,592.5,789.78,634.62
2016,11,30,11,0,985.0,64.0,3.9,15.0,620.0,808.52,645.33
2016,11,30,11,15,991.0,65.0,3.75,15.5,639.0,820.87,651.54
2016,11,30,11,30,997.0,66.0,3.6,16.0,658.0,829.58,655.17
2016,11,30,11,45,1001.0,66.0,3.5,16.5,668.5,831.93,654.58
2016,11,30,12,0,1005.0,66.0,3.4,17.0,679.0,830.53,651.48
2016,11,30,12,15,1005.0,66.0,3.35,17.0,680.5,822.37,645.2
2016,11,30,12,30,1005.0,66.0,3.3,17.0,682.0,810.5,636.45
2016,11,30,12,45,1003.5,65.5,3.25,17.0,675.0,793.34,624.05
2016,11,30,13,0,1002.0,65.0,3.2,17.0,668.0,772.64,609.22
2016,11,30,13,15,997.0,64.5,3.15,17.0,652.5,746.12,590.25
2016,11,30,13,30,992.0,64.0,3.1,17.0,637.0,716.45,569.0
2016,11,30,13,45,984.5,63.0,3.1,17.5,613.5,681.68,541.38
2016,11,30,14,0,977.0,62.0,3.1,18.0,590.0,644.24,511.27
2016,11,30,14,15,965.5,61.0,3.1,17.5,559.0,602.12,478.87
2016,11,30,14,30,954.0,60.0,3.1,17.0,528.0,558.03,444.0
2016,11,30,14,45,934.5,59.5,3.1,17.0,490.0,508.94,403.38
2016,11,30,15,0,915.0,59.0,3.1,17.0,452.0,459.06,361.01
2016,11,30,15,15,891.0,56.5,2.9,16.5,408.0,404.91,314.44
2016,11,30,15,30,867.0,54.0,2.7,16.0,364.0,351.03,266.84
2016,11,30,15,45,832.0,51.0,2.5,16.0,316.0,294.05,215.58
2016,11,30,16,0,797.0,48.0,2.3,16.0,268.0,238.41,165.17
2016,11,30,16,15,741.5,43.5,2.0,14.5,217.5,180.46,115.14
2016,11,30,16,30,686.0,39.0,1.7,13.0,167.0,127.53,71.61
2016,11,30,16,45,588.0,32.0,1.4,12.0,118.5,74.32,34.44
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,31.65,12.32
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,10.02,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,4.0,14.5,39.85,0.0
2016,12,1,7,30,255.0,17.0,1.5,5.0,29.0,102.96,0.0
2016,12,1,7,45,381.5,28.0,1.7,6.0,71.0,179.79,130.53
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,258.61,205.19
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,321.36,262.62
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,386.43,320.29
2016,12,1,8,45,700.0,58.5,2.1,9.0,256.0,441.34,367.34
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,497.58,413.59
2016,12,1,9,15,774.0,68.0,2.45,11.0,347.5,545.94,452.47
2016,12,1,9,30,805.0,72.0,2.7,12.0,392.0,593.93,489.86
2016,12,1,9,45,825.5,75.0,2.95,13.0,431.0,633.2,519.47
2016,12,1,10,0,846.0,78.0,3.2,14.0,470.0,670.78,547.01
2016,12,1,10,15,861.0,80.0,3.35,14.5,503.0,701.42,568.36
2016,12,1,10,30,876.0,82.0,3.5,15.0,536.0,729.59,587.74
2016,12,1,10,45,886.0,83.5,3.65,15.5,562.0,750.85,601.89
2016,12,1,11,0,896.0,85.0,3.8,16.0,588.0,764.79,610.68
2016,12,1,11,15,902.0,86.0,3.75,16.5,606.0,776.39,617.01
2016,12,1,11,30,908.0,87.0,3.7,17.0,624.0,784.69,621.02
2016,12,1,11,45,914.0,86.5,3.65,17.5,634.5,787.94,621.49
2016,12,1,12,0,920.0,86.0,3.6,18.0,645.0,787.76,619.63
2016,12,1,12,15,920.5,86.0,3.6,18.0,647.0,780.58,614.27
2016,12,1,12,30,921.0,86.0,3.6,18.0,649.0,769.98,606.62
2016,12,1,12,45,918.5,85.5,3.6,18.5,642.0,753.33,593.57
2016,12,1,13,0,916.0,85.0,3.6,19.0,635.0,733.48,578.35
2016,12,1,13,15,910.5,84.5,3.6,19.0,620.0,708.49,560.55
2016,12,1,13,30,905.0,84.0,3.6,19.0,605.0,680.66,539.66
2016,12,1,13,45,895.5,83.0,3.6,19.0,582.0,647.13,513.81
2016,12,1,14,0,886.0,82.0,3.6,19.0,559.0,611.32,485.77
2016,12,1,14,15,873.5,80.0,3.6,19.0,529.0,571.9,454.4
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,529.37,419.93
2016,12,1,14,45,843.0,75.5,3.6,19.0,462.5,482.34,381.12
2016,12,1,15,0,825.0,73.0,3.6,19.0,426.0,434.66,340.8
2016,12,1,15,15,799.0,70.0,3.3,18.5,384.0,383.02,296.61
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,332.07,251.93
2016,12,1,15,45,734.5,62.5,2.75,17.5,296.0,277.0,203.49
2016,12,1,16,0,696.0,58.0,2.5,17.0,250.0,224.55,156.89
2016,12,1,16,15,635.5,52.0,2.2,16.0,201.5,169.52,109.9
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,119.07,68.89
2016,12,1,16,45,471.5,37.5,1.6,14.0,107.5,69.93,34.8
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,31.92,13.94
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,11.13,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.5,2.4,9.0,7.5,7.37,0.0
2016,12,2,7,30,0.0,15.0,2.6,9.0,15.0,14.64,0.0
2016,12,2,7,45,37.0,34.0,2.85,9.5,39.5,56.97,38.45
2016,12,2,8,0,74.0,53.0,3.1,10.0,64.0,94.01,72.66
2016,12,2,8,15,98.0,73.5,3.15,10.0,93.5,130.23,105.07
2016,12,2,8,30,122.0,94.0,3.2,10.0,123.0,167.99,138.51
2016,12,2,8,45,144.0,112.0,3.25,10.5,153.0,203.05,168.92
2016,12,2,9,0,166.0,130.0,3.3,11.0,183.0,239.49,199.84
2016,12,2,9,15,83.0,89.5,3.3,11.5,116.0,146.26,120.77
2016,12,2,9,30,0.0,49.0,3.3,12.0,49.0,47.33,35.0
2016,12,2,9,45,53.0,126.0,3.35,12.5,150.5,164.41,134.92
2016,12,2,10,0,106.0,203.0,3.4,13.0,252.0,287.94,236.55
2016,12,2,10,15,61.5,197.0,3.45,13.5,226.0,250.17,203.71
2016,12,2,10,30,17.0,191.0,3.5,14.0,200.0,204.08,164.38
2016,12,2,10,45,9.5,181.0,3.6,14.5,186.5,187.39,150.11
2016,12,2,11,0,2.0,171.0,3.7,15.0,173.0,170.92,136.0
2016,12,2,11,15,1.0,157.5,3.75,15.0,158.5,155.88,123.59
2016,12,2,11,30,0.0,144.0,3.8,15.0,144.0,141.14,111.43
2016,12,2,11,45,5.0,175.0,3.85,15.5,178.0,176.26,139.87
2016,12,2,12,0,10.0,206.0,3.9,16.0,212.0,211.52,168.01
2016,12,2,12,15,5.0,109.0,3.9,16.0,112.0,109.52,85.18
2016,12,2,12,30,0.0,12.0,3.9,16.0,12.0,11.59,4.04
2016,12,2,12,45,0.0,39.5,3.9,16.0,39.5,38.18,26.26
2016,12,2,13,0,0.0,67.0,3.9,16.0,67.0,64.8,48.37
2016,12,2,13,15,0.0,56.0,3.9,16.0,56.0,54.14,39.56
2016,12,2,13,30,0.0,45.0,3.9,16.0,45.0,43.49,30.74
2016,12,2,13,45,1.0,107.0,3.9,16.0,107.5,104.37,81.29
2016,12,2,14,0,2.0,169.0,3.9,16.0,170.0,166.21,132.01
2016,12,2,14,15,1.0,151.5,3.9,15.5,152.0,148.11,117.58
2016,12,2,14,30,0.0,134.0,3.9,15.0,134.0,130.21,103.31
2016,12,2,14,45,0.0,122.0,3.95,15.0,122.0,118.36,93.75
2016,12,2,15,0,0.0,110.0,4.0,15.0,110.0,106.57,84.17
2016,12,2,15,15,0.0,98.5,3.95,15.0,98.5,95.32,74.96
2016,12,2,15,30,0.0,87.0,3.9,15.0,87.0,84.1,65.7
2016,12,2,15,45,0.0,75.0,3.85,15.0,75.0,72.45,55.97
2016,12,2,16,0,0.0,63.0,3.8,15.0,63.0,60.83,46.14
2016,12,2,16,15,0.0,50.5,3.75,14.5,50.5,48.79,35.88
2016,12,2,16,30,0.0,38.0,3.7,14.0,38.0,36.7,25.43
2016,12,2,16,45,0.0,26.5,3.7,13.5,26.5,25.58,15.69
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,14.47,5.56
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,7.23,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.44,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.89,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,4.34,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,5.78,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,7.23,0.68
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,8.68,1.96
2016,12,3,9,15,0.0,46.5,3.75,8.0,46.5,44.91,33.62
2016,12,3,9,30,0.0,84.0,3.8,8.0,84.0,81.8,65.44
2016,12,3,9,45,0.0,69.0,3.85,8.5,69.0,66.7,52.16
2016,12,3,10,0,0.0,54.0,3.9,9.0,54.0,52.18,39.47
2016,12,3,10,15,0.0,81.5,4.05,9.0,81.5,78.82,62.19
2016,12,3,10,30,0.0,109.0,4.2,9.0,109.0,106.34,85.42
2016,12,3,10,45,6.5,153.5,4.35,9.0,157.0,156.46,127.67
2016,12,3,11,0,13.0,198.0,4.5,9.0,205.0,207.38,170.03
2016,12,3,11,15,6.5,155.0,4.6,9.0,158.5,157.44,128.04
2016,12,3,11,30,0.0,112.0,4.7,9.0,112.0,108.93,87.07
2016,12,3,11,45,0.0,114.0,4.85,9.0,114.0,110.87,88.68
2016,12,3,12,0,0.0,116.0,5.0,9.0,116.0,112.82,90.28
2016,12,3,12,15,0.0,102.0,4.9,9.0,102.0,98.9,78.52
2016,12,3,12,30,0.0,88.0,4.8,9.0,88.0,85.16,66.93
2016,12,3,12,45,0.0,77.5,4.75,9.5,77.5,74.98,58.22
2016,12,3,13,0,0.0,67.0,4.7,10.0,67.0,64.8,49.54
2016,12,3,13,15,0.0,110.5,4.45,10.0,110.5,107.23,85.37
2016,12,3,13,30,0.0,154.0,4.2,10.0,154.0,150.31,121.44
2016,12,3,13,45,0.0,105.5,3.95,10.0,105.5,102.28,81.31
2016,12,3,14,0,0.0,57.0,3.7,10.0,57.0,55.1,41.52
2016,12,3,14,15,0.0,64.5,3.75,10.0,64.5,62.36,47.81
2016,12,3,14,30,0.0,72.0,3.8,10.0,72.0,69.62,54.1
2016,12,3,14,45,0.0,40.0,3.9,10.0,40.0,38.64,27.68
2016,12,3,15,0,0.0,8.0,4.0,10.0,8.0,7.72,1.03
2016,12,3,15,15,0.0,7.0,3.75,9.5,7.0,6.75,0.22
2016,12,3,15,30,0.0,6.0,3.5,9.0,6.0,5.79,0.0
2016,12,3,15,45,0.0,5.0,3.25,9.0,5.0,4.82,0.0
2016,12,3,16,0,0.0,4.0,3.0,9.0,4.0,3.86,0.0
2016,12,3,16,15,0.0,3.0,2.7,9.0,3.0,2.89,0.0
2016,12,3,16,30,0.0,2.0,2.4,9.0,2.0,1.93,0.0
2016,12,3,16,45,0.0,1.5,2.15,9.0,1.5,1.44,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.96,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.48,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,9.0,2.0,1.97,0.0
2016,12,4,7,30,0.0,4.0,3.4,9.0,4.0,3.93,0.0
2016,12,4,7,45,0.0,12.0,3.5,9.0,12.0,11.57,3.22
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,19.29,10.67
2016,12,4,8,15,0.0,29.5,3.75,9.0,29.5,28.47,18.89
2016,12,4,8,30,0.0,39.0,3.9,9.0,39.0,37.66,27.07
2016,12,4,8,45,0.0,49.0,4.1,9.5,49.0,47.33,35.51
2016,12,4,9,0,0.0,59.0,4.3,10.0,59.0,57.02,43.82
2016,12,4,9,15,0.0,39.5,4.55,10.0,39.5,38.14,27.46
2016,12,4,9,30,0.0,20.0,4.8,10.0,20.0,19.3,11.1
2016,12,4,9,45,0.0,40.5,5.1,10.0,40.5,39.11,28.18
2016,12,4,10,0,0.0,61.0,5.4,10.0,61.0,58.96,45.13
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,54.6,41.29
2016,12,4,10,30,0.0,52.0,5.1,10.0,52.0,50.25,37.49
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,55.58,41.87
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,60.91,46.24
2016,12,4,11,15,0.0,45.5,4.6,11.0,45.5,43.98,31.82
2016,12,4,11,30,0.0,28.0,4.4,11.0,28.0,27.05,17.41
2016,12,4,11,45,0.0,28.0,4.2,11.0,28.0,27.06,17.4
2016,12,4,12,0,0.0,28.0,4.0,11.0,28.0,27.06,17.4
2016,12,4,12,15,0.0,79.0,4.15,11.0,79.0,76.43,59.13
2016,12,4,12,30,0.0,130.0,4.3,11.0,130.0,126.67,101.13
2016,12,4,12,45,0.0,124.5,4.45,11.0,124.5,121.15,96.51
2016,12,4,13,0,0.0,119.0,4.6,11.0,119.0,115.66,91.99
2016,12,4,13,15,6.5,161.0,4.8,11.0,164.5,161.78,130.66
2016,12,4,13,30,13.0,203.0,5.0,11.0,210.0,207.9,169.01
2016,12,4,13,45,6.5,107.0,5.2,11.5,110.5,107.78,85.65
2016,12,4,14,0,0.0,11.0,5.4,12.0,11.0,10.62,3.4
2016,12,4,14,15,0.0,76.5,5.3,12.0,76.5,73.98,57.28
2016,12,4,14,30,0.0,142.0,5.2,12.0,142.0,138.12,111.32
2016,12,4,14,45,0.0,82.0,5.15,12.0,82.0,79.31,61.98
2016,12,4,15,0,0.0,22.0,5.1,12.0,22.0,21.23,12.59
2016,12,4,15,15,0.0,20.0,4.85,11.5,20.0,19.3,11.01
2016,12,4,15,30,0.0,18.0,4.6,11.0,18.0,17.37,9.4
2016,12,4,15,45,0.0,15.5,4.35,11.0,15.5,14.95,7.32
2016,12,4,16,0,0.0,13.0,4.1,11.0,13.0,12.53,5.22
2016,12,4,16,15,0.0,10.5,3.85,10.5,10.5,10.12,3.12
2016,12,4,16,30,0.0,8.0,3.6,10.0,8.0,7.71,0.98
2016,12,4,16,45,0.0,5.5,3.4,10.0,5.5,5.3,0.0
2016,12,4,17,0,0.0,3.0,3.2,10.0,3.0,2.89,0.0
2016,12,4,17,15,0.0,1.5,3.15,10.0,1.5,1.44,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.44,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.89,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,4.34,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,5.78,0.0
2016,12,5,8,45,0.0,8.0,2.35,8.5,8.0,7.71,1.1
2016,12,5,9,0,0.0,10.0,2.2,9.0,10.0,9.64,2.79
2016,12,5,9,15,0.0,11.5,2.0,9.0,11.5,11.09,4.05
2016,12,5,9,30,0.0,13.0,1.8,9.0,13.0,12.54,5.3
2016,12,5,9,45,0.0,17.0,1.65,9.0,17.0,16.41,8.65
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,20.27,11.98
2016,12,5,10,15,0.0,61.5,1.45,9.0,61.5,59.45,45.69
2016,12,5,10,30,0.0,102.0,1.4,9.0,102.0,99.27,79.38
2016,12,5,10,45,0.0,62.5,1.35,9.5,62.5,60.42,46.15
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,22.22,13.44
2016,12,5,11,15,30.0,140.0,1.35,10.0,157.5,163.87,133.62
2016,12,5,11,30,60.0,257.0,1.4,10.0,292.0,312.39,253.55
2016,12,5,11,45,33.5,226.5,1.5,10.0,246.0,257.97,208.66
2016,12,5,12,0,7.0,196.0,1.6,10.0,200.0,199.07,160.49
2016,12,5,12,15,3.5,181.5,1.7,10.0,184.0,181.32,146.11
2016,12,5,12,30,0.0,167.0,1.8,10.0,168.0,163.83,131.75
2016,12,5,12,45,37.5,218.0,1.9,10.5,241.0,247.54,200.85
2016,12,5,13,0,75.0,269.0,2.0,11.0,314.0,326.16,263.84
2016,12,5,13,15,59.0,254.5,2.1,11.0,289.5,297.58,240.64
2016,12,5,13,30,43.0,240.0,2.2,11.0,265.0,269.8,218.4
2016,12,5,13,45,25.5,211.5,2.35,11.0,226.5,223.66,181.18
2016,12,5,14,0,8.0,183.0,2.5,11.0,188.0,183.77,148.63
2016,12,5,14,15,8.0,176.0,2.55,11.0,180.5,176.35,142.87
2016,12,5,14,30,8.0,169.0,2.6,11.0,173.0,168.95,137.02
2016,12,5,14,45,372.0,130.5,2.7,11.0,289.0,312.72,256.8
2016,12,5,15,0,736.0,92.0,2.8,11.0,405.0,415.7,335.93
2016,12,5,15,15,707.5,87.5,2.75,11.0,364.0,365.6,291.39
2016,12,5,15,30,679.0,83.0,2.7,11.0,323.0,316.6,247.58
2016,12,5,15,45,649.0,75.5,2.7,11.0,280.0,265.62,201.53
2016,12,5,16,0,619.0,68.0,2.7,11.0,237.0,216.57,156.76
2016,12,5,16,15,556.5,60.5,2.35,10.5,191.0,163.63,110.71
2016,12,5,16,30,494.0,53.0,2.0,10.0,145.0,116.68,71.8
2016,12,5,16,45,407.0,41.5,1.7,10.0,102.0,70.24,37.82
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,33.11,15.23
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,11.57,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,15.0,4.3,6.0,21.0,71.96,0.0
2016,12,6,7,45,354.5,25.0,4.5,6.5,61.5,162.21,108.29
2016,12,6,8,0,506.0,35.0,4.7,7.0,102.0,243.47,191.72
2016,12,6,8,15,586.0,42.0,5.05,7.0,149.5,308.25,253.14
2016,12,6,8,30,666.0,49.0,5.4,7.0,197.0,378.52,317.94
2016,12,6,8,45,717.0,53.0,5.75,7.5,245.0,435.72,370.03
2016,12,6,9,0,768.0,57.0,6.1,8.0,293.0,494.84,422.22
2016,12,6,9,15,799.0,60.0,6.1,8.5,337.5,542.7,463.09
2016,12,6,9,30,830.0,63.0,6.1,9.0,382.0,590.18,502.39
2016,12,6,9,45,522.5,129.5,6.2,9.5,337.5,491.98,417.46
2016,12,6,10,0,215.0,196.0,6.3,10.0,293.0,359.76,302.29
2016,12,6,10,15,112.5,187.5,6.2,10.5,238.5,282.2,235.26
2016,12,6,10,30,10.0,179.0,6.1,11.0,184.0,186.48,152.19
2016,12,6,10,45,5.0,148.5,6.05,11.5,151.0,150.27,121.46
2016,12,6,11,0,0.0,118.0,6.0,12.0,118.0,115.18,91.63
2016,12,6,11,15,1.5,147.5,5.9,12.0,148.0,146.1,117.34
2016,12,6,11,30,3.0,177.0,5.8,12.0,178.0,177.24,143.0
2016,12,6,11,45,1.5,165.5,5.7,12.5,166.0,164.02,131.63
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,151.01,120.54
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,132.76,105.44
2016,12,6,12,30,0.0,118.0,5.4,13.0,118.0,114.74,90.52
2016,12,6,12,45,0.5,145.0,5.35,13.0,145.5,141.96,113.1
2016,12,6,13,0,1.0,172.0,5.3,13.0,173.0,169.3,135.66
2016,12,6,13,15,0.5,148.0,5.2,13.0,148.5,144.78,115.5
2016,12,6,13,30,0.0,124.0,5.1,13.0,124.0,120.55,95.55
2016,12,6,13,45,0.0,92.5,5.05,13.5,92.5,89.53,69.7
2016,12,6,14,0,0.0,61.0,5.0,14.0,61.0,58.97,44.11
2016,12,6,14,15,0.0,82.5,4.9,13.5,82.5,79.8,61.81
2016,12,6,14,30,0.0,104.0,4.8,13.0,104.0,100.79,79.69
2016,12,6,14,45,0.0,86.0,4.75,13.0,86.0,83.2,65.05
2016,12,6,15,0,0.0,68.0,4.7,13.0,68.0,65.73,50.42
2016,12,6,15,15,0.0,61.0,4.55,12.5,61.0,58.95,44.87
2016,12,6,15,30,0.0,54.0,4.4,12.0,54.0,52.17,39.26
2016,12,6,15,45,270.5,69.5,4.3,12.0,143.5,148.65,114.44
2016,12,6,16,0,541.0,85.0,4.2,12.0,233.0,214.95,158.2
2016,12,6,16,15,476.0,75.0,3.85,11.5,187.0,163.14,113.46
2016,12,6,16,30,411.0,65.0,3.5,11.0,141.0,116.61,75.22
2016,12,6,16,45,305.0,51.0,3.2,10.5,98.0,70.72,42.0
2016,12,6,17,0,199.0,37.0,2.9,10.0,55.0,36.2,19.47
2016,12,6,17,15,99.5,18.5,2.8,9.5,27.5,14.6,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,135.0,14.0,1.4,3.0,18.0,51.53,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,134.77,88.07
2016,12,7,8,0,403.0,40.0,1.9,5.0,92.0,213.16,167.89
2016,12,7,8,15,484.5,48.5,1.85,5.5,137.0,275.1,224.95
2016,12,7,8,30,566.0,57.0,1.8,6.0,182.0,343.08,285.36
2016,12,7,8,45,614.5,64.0,1.75,6.5,227.5,398.13,333.45
2016,12,7,9,0,663.0,71.0,1.7,7.0,273.0,455.32,381.45
2016,12,7,9,15,697.5,75.5,1.65,7.5,316.5,503.13,420.24
2016,12,7,9,30,732.0,80.0,1.6,8.0,360.0,551.12,457.79
2016,12,7,9,45,754.5,83.5,1.6,9.0,398.0,587.46,484.58
2016,12,7,10,0,777.0,87.0,1.6,10.0,436.0,625.28,511.6
2016,12,7,10,15,389.0,123.5,1.55,10.5,298.5,415.75,343.13
2016,12,7,10,30,1.0,160.0,1.5,11.0,161.0,159.99,128.36
2016,12,7,10,45,2.0,167.5,1.5,11.5,169.0,167.98,135.21
2016,12,7,11,0,3.0,175.0,1.5,12.0,177.0,176.03,141.32
2016,12,7,11,15,129.5,219.5,1.5,12.0,295.0,330.99,269.17
2016,12,7,11,30,256.0,264.0,1.5,12.0,413.0,481.57,387.11
2016,12,7,11,45,218.0,273.5,1.5,12.5,401.5,454.54,363.48
2016,12,7,12,0,180.0,283.0,1.5,13.0,390.0,434.57,346.49
2016,12,7,12,15,127.5,278.0,1.5,13.0,354.0,387.74,309.27
2016,12,7,12,30,75.0,273.0,1.5,13.0,318.0,334.9,267.19
2016,12,7,12,45,74.5,271.0,1.55,13.5,315.5,330.31,263.49
2016,12,7,13,0,74.0,269.0,1.6,14.0,313.0,325.56,259.43
2016,12,7,13,15,43.5,236.0,1.55,14.0,262.0,267.8,213.53
2016,12,7,13,30,13.0,203.0,1.5,14.0,211.0,207.98,165.6
2016,12,7,13,45,14.5,200.0,1.5,14.5,208.5,205.32,163.57
2016,12,7,14,0,16.0,197.0,1.5,15.0,206.0,202.54,161.28
2016,12,7,14,15,398.5,146.5,1.35,15.0,340.0,375.6,302.92
2016,12,7,14,30,781.0,96.0,1.2,15.0,474.0,506.58,401.93
2016,12,7,14,45,645.0,115.0,1.05,15.5,412.0,429.05,337.94
2016,12,7,15,0,509.0,134.0,0.9,16.0,350.0,358.53,281.02
2016,12,7,15,15,593.0,108.5,0.75,15.5,336.0,342.86,265.88
2016,12,7,15,30,677.0,83.0,0.6,15.0,322.0,316.71,240.33
2016,12,7,15,45,633.5,77.5,0.45,15.0,277.5,263.96,194.58
2016,12,7,16,0,590.0,72.0,0.3,15.0,233.0,214.46,151.49
2016,12,7,16,15,527.0,64.0,0.45,14.0,187.5,162.44,108.59
2016,12,7,16,30,464.0,56.0,0.6,13.0,142.0,116.49,71.83
2016,12,7,16,45,362.0,44.5,0.8,12.5,99.5,70.39,39.11
2016,12,7,17,0,260.0,33.0,1.0,12.0,57.0,35.3,17.53
2016,12,7,17,15,130.0,16.5,1.2,11.5,28.5,12.92,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,21.5,6.95,2.0,21.5,20.94,9.43
2016,12,8,8,0,0.0,37.0,7.1,2.0,37.0,37.33,26.38
2016,12,8,8,15,0.0,56.5,7.2,2.0,56.5,58.04,45.28
2016,12,8,8,30,0.0,76.0,7.3,2.0,76.0,78.32,63.7
2016,12,8,8,45,7.5,94.0,7.45,2.5,96.5,100.38,83.41
2016,12,8,9,0,15.0,112.0,7.6,3.0,117.0,122.94,103.32
2016,12,8,9,15,18.5,129.0,7.6,3.0,136.0,142.55,120.52
2016,12,8,9,30,22.0,146.0,7.6,3.0,155.0,162.35,137.7
2016,12,8,9,45,22.0,158.5,7.6,3.5,168.0,175.08,148.23
2016,12,8,10,0,22.0,171.0,7.6,4.0,181.0,187.84,158.66
2016,12,8,10,15,23.0,183.5,7.55,4.0,195.0,201.29,169.89
2016,12,8,10,30,24.0,196.0,7.5,4.0,209.0,214.76,181.09
2016,12,8,10,45,26.5,206.5,7.45,4.0,221.5,227.13,191.38
2016,12,8,11,0,29.0,217.0,7.4,4.0,234.0,247.25,208.19
2016,12,8,11,15,20.5,211.0,7.3,3.5,223.0,226.27,190.19
2016,12,8,11,30,12.0,205.0,7.2,3.0,212.0,213.1,178.83
2016,12,8,11,45,62.0,241.5,7.1,3.0,278.5,295.66,250.23
2016,12,8,12,0,112.0,278.0,7.0,3.0,345.0,371.44,314.81
2016,12,8,12,15,90.5,273.5,6.9,3.0,327.5,348.74,294.88
2016,12,8,12,30,69.0,269.0,6.8,3.0,310.0,326.27,275.33
2016,12,8,12,45,49.0,252.5,6.75,3.0,281.5,292.44,246.4
2016,12,8,13,0,29.0,236.0,6.7,3.0,253.0,259.43,218.11
2016,12,8,13,15,14.5,200.0,6.6,3.0,208.5,206.49,173.01
2016,12,8,13,30,0.0,164.0,6.5,3.0,164.0,160.37,133.43
2016,12,8,13,45,31.0,197.5,6.45,3.0,214.0,216.67,182.47
2016,12,8,14,0,62.0,231.0,6.4,3.0,264.0,267.86,226.56
2016,12,8,14,15,60.5,218.5,6.35,3.0,249.0,251.42,212.66
2016,12,8,14,30,59.0,206.0,6.3,3.0,234.0,235.03,198.84
2016,12,8,14,45,55.0,190.5,6.25,3.5,215.5,214.51,181.05
2016,12,8,15,0,51.0,175.0,6.2,4.0,197.0,194.31,163.5
2016,12,8,15,15,47.0,158.5,6.0,3.5,177.5,173.49,145.85
2016,12,8,15,30,43.0,142.0,5.8,3.0,158.0,153.07,128.33
2016,12,8,15,45,38.5,124.0,5.65,3.0,136.5,131.46,109.39
2016,12,8,16,0,34.0,106.0,5.5,3.0,115.0,110.38,90.74
2016,12,8,16,15,26.0,86.5,5.15,2.5,93.0,87.77,70.88
2016,12,8,16,30,18.0,67.0,4.8,2.0,71.0,66.18,51.82
2016,12,8,16,45,9.0,48.0,4.45,2.0,50.0,46.34,34.17
2016,12,8,17,0,0.0,29.0,4.1,2.0,29.0,27.61,16.71
2016,12,8,17,15,0.0,14.5,3.85,1.5,14.5,14.0,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
