Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,0,734.0,55.0,4.0,-3.0,262.0,457.7,401.47
2016,12,19,9,15,770.0,58.5,4.0,-2.5,307.0,507.83,445.89
2016,12,19,9,30,806.0,62.0,4.0,-2.0,352.0,558.13,488.96
2016,12,19,9,45,830.5,64.5,4.0,-1.5,392.5,599.89,523.63
2016,12,19,10,0,855.0,67.0,4.0,-1.0,433.0,640.35,556.28
2016,12,19,10,15,872.0,69.0,3.95,-0.5,467.5,669.4,578.24
2016,12,19,10,30,889.0,71.0,3.9,0.0,502.0,700.3,600.45
2016,12,19,10,45,901.5,72.0,3.9,0.0,530.5,724.39,618.35
2016,12,19,11,0,914.0,73.0,3.9,0.0,559.0,745.63,634.02
2016,12,19,11,15,738.5,125.5,3.85,0.5,527.5,691.3,588.29
2016,12,19,11,30,563.0,178.0,3.8,1.0,496.0,619.25,525.85
2016,12,19,11,45,748.5,128.0,3.75,1.5,560.0,705.01,596.68
2016,12,19,12,0,934.0,78.0,3.7,2.0,624.0,777.66,651.19
2016,12,19,12,15,803.5,116.0,3.65,2.5,587.5,722.12,605.9
2016,12,19,12,30,673.0,154.0,3.6,3.0,551.0,662.73,556.27
2016,12,19,12,45,579.5,184.5,3.55,3.5,525.0,615.74,516.15
2016,12,19,13,0,486.0,215.0,3.5,4.0,499.0,572.09,478.37
2016,12,19,13,15,706.0,146.0,3.45,4.0,549.0,639.03,535.38
2016,12,19,13,30,926.0,77.0,3.4,4.0,599.0,687.01,575.59
2016,12,19,13,45,664.0,142.5,3.35,4.5,510.5,570.82,477.88
2016,12,19,14,0,402.0,208.0,3.3,5.0,422.0,454.71,380.15
2016,12,19,14,15,500.5,171.5,3.25,5.0,424.0,461.84,386.99
2016,12,19,14,30,599.0,135.0,3.2,5.0,426.0,458.6,383.94
2016,12,19,14,45,604.0,123.5,3.15,5.0,399.0,424.59,354.38
2016,12,19,15,0,609.0,112.0,3.1,5.0,372.0,388.68,322.59
2016,12,19,15,15,706.0,87.0,2.9,4.5,361.0,374.12,306.98
2016,12,19,15,30,803.0,62.0,2.7,4.0,350.0,349.78,281.03
2016,12,19,15,45,765.5,58.5,2.55,4.0,305.0,295.19,230.21
2016,12,19,16,0,728.0,55.0,2.4,4.0,260.0,242.87,181.02
2016,12,19,16,15,672.5,50.0,2.1,3.0,212.5,187.99,131.19
2016,12,19,16,30,617.0,45.0,1.8,2.0,165.0,138.0,87.23
2016,12,19,16,45,522.5,37.5,1.5,1.5,119.5,87.01,47.63
2016,12,19,17,0,428.0,30.0,1.2,1.0,74.0,44.65,20.35
2016,12,19,17,15,214.0,15.0,1.2,0.5,37.0,11.07,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.5,15.5,0.15,1.5,34.0,83.38,5.85
2016,12,20,8,0,367.0,31.0,0.1,2.0,68.0,181.11,135.72
2016,12,20,8,15,459.0,40.0,0.2,2.5,112.0,243.89,195.29
2016,12,20,8,30,551.0,49.0,0.3,3.0,156.0,314.22,257.68
2016,12,20,8,45,606.5,55.0,0.45,3.5,201.5,370.14,307.31
2016,12,20,9,0,662.0,61.0,0.6,4.0,247.0,428.94,357.82
2016,12,20,9,15,699.0,65.5,0.75,4.5,290.5,475.48,397.13
2016,12,20,9,30,736.0,70.0,0.9,5.0,334.0,525.27,437.83
2016,12,20,9,45,761.0,73.5,1.05,6.0,373.0,566.51,469.93
2016,12,20,10,0,786.0,77.0,1.2,7.0,412.0,606.67,500.36
2016,12,20,10,15,495.5,146.0,1.3,7.5,363.5,507.1,418.46
2016,12,20,10,30,205.0,215.0,1.4,8.0,315.0,377.55,310.96
2016,12,20,10,45,218.5,227.0,1.55,9.0,338.5,402.34,330.55
2016,12,20,11,0,232.0,239.0,1.7,10.0,362.0,426.76,348.57
2016,12,20,11,15,139.5,239.5,1.8,10.5,314.0,360.35,293.33
2016,12,20,11,30,47.0,240.0,1.9,11.0,266.0,284.49,230.16
2016,12,20,11,45,62.0,252.0,2.05,11.5,288.0,307.67,248.9
2016,12,20,12,0,77.0,264.0,2.2,12.0,310.0,330.61,266.91
2016,12,20,12,15,74.5,265.0,2.25,12.0,309.5,328.28,264.82
2016,12,20,12,30,72.0,266.0,2.3,12.0,309.0,325.81,262.77
2016,12,20,12,45,62.5,260.0,2.35,12.5,297.0,310.69,250.12
2016,12,20,13,0,53.0,254.0,2.4,13.0,285.0,295.78,237.74
2016,12,20,13,15,60.0,252.0,2.4,13.0,286.5,296.5,238.62
2016,12,20,13,30,67.0,250.0,2.4,13.0,288.0,296.77,239.09
2016,12,20,13,45,57.0,237.0,2.45,13.5,268.5,274.4,220.83
2016,12,20,14,0,47.0,224.0,2.5,14.0,249.0,252.61,203.1
2016,12,20,14,15,439.0,151.0,2.45,14.0,365.0,406.96,331.14
2016,12,20,14,30,831.0,78.0,2.4,14.0,481.0,522.1,420.98
2016,12,20,14,45,445.5,128.5,2.4,14.0,343.0,351.47,283.72
2016,12,20,15,0,60.0,179.0,2.4,14.0,205.0,203.29,163.59
2016,12,20,15,15,56.0,163.0,2.2,13.5,185.5,182.51,147.16
2016,12,20,15,30,52.0,147.0,2.0,13.0,166.0,162.1,130.48
2016,12,20,15,45,348.5,105.5,1.8,13.0,206.0,213.13,165.65
2016,12,20,16,0,645.0,64.0,1.6,13.0,246.0,231.0,167.93
2016,12,20,16,15,588.5,58.0,1.5,12.0,201.0,178.94,122.58
2016,12,20,16,30,532.0,52.0,1.4,11.0,156.0,131.98,82.99
2016,12,20,16,45,444.5,42.5,1.35,10.0,113.0,83.99,46.7
2016,12,20,17,0,357.0,33.0,1.3,9.0,70.0,45.18,21.73
2016,12,20,17,15,178.5,16.5,1.35,8.5,35.0,12.36,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,182.5,15.5,3.25,5.0,34.0,82.51,0.0
2016,12,21,8,0,365.0,31.0,3.6,6.0,68.0,179.85,133.63
2016,12,21,8,15,458.5,40.0,3.55,6.5,111.5,243.04,195.0
2016,12,21,8,30,552.0,49.0,3.5,7.0,155.0,313.91,259.16
2016,12,21,8,45,610.5,54.5,3.5,8.0,201.0,370.69,309.91
2016,12,21,9,0,669.0,60.0,3.5,9.0,247.0,430.59,361.41
2016,12,21,9,15,706.0,64.5,3.7,10.0,290.5,477.47,400.9
2016,12,21,9,30,743.0,69.0,3.9,11.0,334.0,527.52,441.53
2016,12,21,9,45,769.0,72.0,4.1,12.0,373.5,569.07,474.18
2016,12,21,10,0,795.0,75.0,4.3,13.0,413.0,609.58,505.33
2016,12,21,10,15,813.0,77.5,4.3,13.5,447.0,642.8,530.23
2016,12,21,10,30,831.0,80.0,4.3,14.0,481.0,673.99,552.44
2016,12,21,10,45,532.5,159.5,4.35,14.5,422.0,564.43,461.61
2016,12,21,11,0,234.0,239.0,4.4,15.0,363.0,428.18,347.72
2016,12,21,11,15,223.5,250.0,4.4,15.5,372.0,433.46,350.94
2016,12,21,11,30,213.0,261.0,4.4,16.0,381.0,437.74,352.87
2016,12,21,11,45,302.5,251.0,4.4,16.5,425.5,499.17,401.63
2016,12,21,12,0,392.0,241.0,4.4,17.0,470.0,551.94,442.81
2016,12,21,12,15,285.5,260.5,4.4,17.0,428.0,491.82,393.7
2016,12,21,12,30,179.0,280.0,4.4,17.0,386.0,425.06,339.51
2016,12,21,12,45,531.0,183.0,4.4,17.5,494.0,580.43,466.72
2016,12,21,13,0,883.0,86.0,4.4,18.0,602.0,709.24,567.2
2016,12,21,13,15,648.0,155.5,4.35,18.0,530.0,611.0,488.68
2016,12,21,13,30,413.0,225.0,4.3,18.0,458.0,505.98,404.27
2016,12,21,13,45,635.0,153.5,4.25,18.5,498.0,565.4,452.47
2016,12,21,14,0,857.0,82.0,4.2,19.0,538.0,601.62,480.88
2016,12,21,14,15,844.0,80.5,4.1,19.0,510.5,563.74,450.06
2016,12,21,14,30,831.0,79.0,4.0,19.0,483.0,524.26,417.77
2016,12,21,14,45,809.0,78.0,3.9,19.0,448.5,479.54,380.71
2016,12,21,15,0,787.0,77.0,3.8,19.0,414.0,434.41,342.54
2016,12,21,15,15,761.0,73.5,3.4,18.5,375.0,385.01,300.46
2016,12,21,15,30,735.0,70.0,3.0,18.0,336.0,336.23,257.95
2016,12,21,15,45,698.5,65.5,2.7,17.5,292.5,284.12,212.29
2016,12,21,16,0,662.0,61.0,2.4,17.0,249.0,233.59,167.47
2016,12,21,16,15,605.5,55.5,2.2,16.0,203.5,181.1,122.28
2016,12,21,16,30,549.0,50.0,2.0,15.0,158.0,133.67,82.57
2016,12,21,16,45,460.0,41.0,1.85,14.0,114.5,84.96,46.08
2016,12,21,17,0,371.0,32.0,1.7,13.0,71.0,45.55,21.08
2016,12,21,17,15,185.5,16.0,1.75,12.5,35.5,11.85,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,161.5,16.0,4.25,6.5,32.0,76.29,0.0
2016,12,22,8,0,323.0,32.0,4.4,7.0,64.0,165.75,122.15
2016,12,22,8,15,418.0,42.0,4.55,7.5,107.0,228.72,183.07
2016,12,22,8,30,513.0,52.0,4.7,8.0,150.0,299.59,247.27
2016,12,22,8,45,576.0,58.0,4.9,8.5,195.5,357.6,299.96
2016,12,22,9,0,639.0,64.0,5.1,9.0,241.0,419.12,354.24
2016,12,22,9,15,677.5,68.5,5.05,9.5,284.5,468.28,396.51
2016,12,22,9,30,716.0,73.0,5.0,10.0,328.0,518.12,437.99
2016,12,22,9,45,743.5,76.5,5.0,10.5,367.5,557.83,470.26
2016,12,22,10,0,771.0,80.0,5.0,11.0,407.0,599.28,503.01
2016,12,22,10,15,789.5,82.5,4.85,11.5,441.0,632.36,527.83
2016,12,22,10,30,808.0,85.0,4.7,12.0,475.0,663.5,550.24
2016,12,22,10,45,821.5,86.5,4.6,12.5,502.5,687.78,566.48
2016,12,22,11,0,835.0,88.0,4.5,13.0,530.0,709.48,580.59
2016,12,22,11,15,688.0,137.0,4.4,13.5,510.5,666.84,544.3
2016,12,22,11,30,541.0,186.0,4.3,14.0,491.0,611.87,497.31
2016,12,22,11,45,717.0,133.0,4.2,14.5,546.0,687.54,557.28
2016,12,22,12,0,893.0,80.0,4.1,15.0,601.0,750.3,602.66
2016,12,22,12,15,894.5,80.5,4.0,15.0,605.5,746.84,599.07
2016,12,22,12,30,896.0,81.0,3.9,15.0,610.0,740.08,593.58
2016,12,22,12,45,892.5,81.5,3.85,15.5,605.5,726.47,582.24
2016,12,22,13,0,889.0,82.0,3.8,16.0,601.0,709.74,568.77
2016,12,22,13,15,884.5,81.5,3.75,16.0,589.5,688.24,552.92
2016,12,22,13,30,880.0,81.0,3.7,16.0,578.0,663.89,534.14
2016,12,22,13,45,871.5,80.0,3.65,16.0,558.0,633.79,510.38
2016,12,22,14,0,863.0,79.0,3.6,16.0,538.0,601.35,484.47
2016,12,22,14,15,851.5,77.5,3.55,16.0,511.5,565.9,455.74
2016,12,22,14,30,840.0,76.0,3.5,16.0,485.0,527.03,423.8
2016,12,22,14,45,817.0,75.5,3.45,16.0,450.5,482.07,386.36
2016,12,22,15,0,794.0,75.0,3.4,16.0,416.0,436.74,347.81
2016,12,22,15,15,769.0,72.0,3.1,15.5,377.0,387.99,305.95
2016,12,22,15,30,744.0,69.0,2.8,15.0,338.0,339.73,263.5
2016,12,22,15,45,705.0,65.5,2.55,14.5,294.5,287.4,217.27
2016,12,22,16,0,666.0,62.0,2.3,14.0,251.0,236.87,172.07
2016,12,22,16,15,610.5,56.0,2.1,13.5,205.5,183.81,125.62
2016,12,22,16,30,555.0,50.0,1.9,13.0,160.0,135.69,84.7
2016,12,22,16,45,461.5,41.5,1.7,12.5,116.0,86.52,47.53
2016,12,22,17,0,368.0,33.0,1.5,12.0,72.0,47.14,22.35
2016,12,22,17,15,184.0,16.5,1.55,11.5,36.0,12.24,0.3
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,12.06,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,24.21,13.66
2016,12,23,8,15,0.0,42.5,3.2,10.5,42.5,42.85,30.53
2016,12,23,8,30,0.0,60.0,3.4,11.0,60.0,61.03,46.52
2016,12,23,8,45,0.0,78.5,3.6,11.5,78.5,80.15,63.12
2016,12,23,9,0,0.0,97.0,3.8,12.0,97.0,99.11,79.3
2016,12,23,9,15,5.0,113.5,3.85,12.5,115.0,118.47,95.61
2016,12,23,9,30,10.0,130.0,3.9,13.0,133.0,138.16,111.95
2016,12,23,9,45,13.5,144.5,3.95,14.0,149.5,155.0,125.42
2016,12,23,10,0,17.0,159.0,4.0,15.0,166.0,172.05,138.83
2016,12,23,10,15,19.0,171.5,4.0,15.5,180.0,186.07,149.8
2016,12,23,10,30,21.0,184.0,4.0,16.0,194.0,200.18,160.73
2016,12,23,10,45,10.5,152.5,4.0,16.5,157.5,158.67,126.12
2016,12,23,11,0,0.0,121.0,4.0,17.0,121.0,118.38,92.51
2016,12,23,11,15,9.0,165.5,4.05,17.0,170.5,170.41,135.08
2016,12,23,11,30,18.0,210.0,4.1,17.0,220.0,223.16,177.56
2016,12,23,11,45,9.0,177.5,4.15,17.5,182.5,182.16,143.85
2016,12,23,12,0,0.0,145.0,4.2,18.0,145.0,142.06,110.94
2016,12,23,12,15,1.5,162.0,4.2,18.0,163.0,160.24,125.66
2016,12,23,12,30,3.0,179.0,4.2,18.0,181.0,178.41,140.27
2016,12,23,12,45,32.0,219.0,4.2,18.5,238.0,245.35,194.18
2016,12,23,13,0,61.0,259.0,4.2,19.0,295.0,306.86,242.73
2016,12,23,13,15,31.0,215.5,4.15,19.0,234.0,238.62,188.24
2016,12,23,13,30,1.0,172.0,4.1,19.0,173.0,169.17,132.37
2016,12,23,13,45,0.5,150.0,4.1,19.5,150.5,146.71,114.31
2016,12,23,14,0,0.0,128.0,4.1,20.0,128.0,124.49,96.35
2016,12,23,14,15,0.0,119.0,3.95,20.0,119.0,115.58,89.29
2016,12,23,14,30,0.0,110.0,3.8,20.0,110.0,106.7,82.24
2016,12,23,14,45,322.0,110.5,3.65,20.0,249.5,274.52,219.53
2016,12,23,15,0,644.0,111.0,3.5,20.0,389.0,407.29,321.04
2016,12,23,15,15,615.0,106.0,3.05,19.5,351.5,360.96,281.52
2016,12,23,15,30,586.0,101.0,2.6,19.0,314.0,315.84,242.95
2016,12,23,15,45,545.5,94.0,2.2,19.0,272.5,266.67,200.5
2016,12,23,16,0,505.0,87.0,1.8,19.0,231.0,220.5,160.36
2016,12,23,16,15,446.5,77.5,1.55,18.5,188.5,170.37,118.38
2016,12,23,16,30,388.0,68.0,1.3,18.0,146.0,126.84,82.85
2016,12,23,16,45,303.0,54.5,1.1,17.5,105.0,82.54,49.77
2016,12,23,17,0,218.0,41.0,0.9,17.0,64.0,47.21,25.98
2016,12,23,17,15,109.0,20.5,0.9,16.5,32.0,15.89,2.64
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,125.5,17.0,2.75,17.5,28.5,64.67,0.0
2016,12,24,8,0,251.0,34.0,3.0,18.0,57.0,142.49,99.4
2016,12,24,8,15,345.5,45.0,3.1,18.0,98.0,202.44,155.04
2016,12,24,8,30,440.0,56.0,3.2,18.0,139.0,270.98,214.54
2016,12,24,8,45,503.0,63.5,3.3,18.5,183.0,327.82,263.62
2016,12,24,9,0,566.0,71.0,3.4,19.0,227.0,388.32,314.32
2016,12,24,9,15,607.5,76.5,3.6,19.5,269.0,437.82,355.12
2016,12,24,9,30,649.0,82.0,3.8,20.0,311.0,488.37,395.62
2016,12,24,9,45,683.0,84.5,4.0,20.5,350.5,531.44,429.38
2016,12,24,10,0,717.0,87.0,4.2,21.0,390.0,574.23,462.18
2016,12,24,10,15,481.0,148.5,4.35,21.5,359.0,499.29,400.23
2016,12,24,10,30,245.0,210.0,4.5,22.0,328.0,407.18,323.97
2016,12,24,10,45,139.0,212.0,4.7,22.5,279.5,329.0,260.63
2016,12,24,11,0,33.0,214.0,4.9,23.0,231.0,247.48,193.51
2016,12,24,11,15,426.0,154.0,5.0,23.0,393.0,490.71,392.18
2016,12,24,11,30,819.0,94.0,5.1,23.0,555.0,716.47,565.93
2016,12,24,11,45,560.0,177.5,5.2,23.5,496.0,616.94,486.16
2016,12,24,12,0,301.0,261.0,5.3,24.0,437.0,507.41,397.1
2016,12,24,12,15,187.5,264.5,5.3,24.0,374.5,417.76,326.79
2016,12,24,12,30,74.0,268.0,5.3,24.0,312.0,329.69,256.43
2016,12,24,12,45,37.0,173.5,5.35,24.0,195.5,201.08,155.98
2016,12,24,13,0,0.0,79.0,5.4,24.0,79.0,76.42,56.1
2016,12,24,13,15,0.5,124.0,5.35,24.0,124.5,120.97,91.87
2016,12,24,13,30,1.0,169.0,5.3,24.0,170.0,166.15,127.79
2016,12,24,13,45,8.5,183.5,5.3,24.0,188.0,185.28,143.17
2016,12,24,14,0,16.0,198.0,5.3,24.0,206.0,203.95,158.18
2016,12,24,14,15,8.0,131.5,5.15,24.0,135.5,132.44,101.51
2016,12,24,14,30,0.0,65.0,5.0,24.0,65.0,62.84,45.57
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,42.99,29.55
2016,12,24,15,0,0.0,24.0,4.7,24.0,24.0,23.17,13.39
2016,12,24,15,15,0.0,21.5,4.45,23.5,21.5,20.75,11.48
2016,12,24,15,30,0.0,19.0,4.2,23.0,19.0,18.33,9.54
2016,12,24,15,45,267.0,50.0,4.0,23.0,126.5,135.96,100.53
2016,12,24,16,0,534.0,81.0,3.8,23.0,234.0,223.3,160.55
2016,12,24,16,15,475.0,72.5,3.8,22.5,191.0,173.51,118.72
2016,12,24,16,30,416.0,64.0,3.8,22.0,148.0,128.37,81.99
2016,12,24,16,45,323.0,52.5,3.8,21.5,107.0,83.49,48.98
2016,12,24,17,0,230.0,41.0,3.8,21.0,66.0,48.35,25.98
2016,12,24,17,15,115.0,20.5,3.95,20.5,33.0,15.85,3.11
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,14.5,5.95,18.5,14.5,14.0,0.0
2016,12,25,8,0,0.0,29.0,6.2,19.0,29.0,29.51,16.89
2016,12,25,8,15,7.5,48.5,6.5,19.0,49.5,53.5,37.96
2016,12,25,8,30,15.0,68.0,6.8,19.0,70.0,77.46,58.54
2016,12,25,8,45,23.0,86.5,7.1,19.5,92.0,105.48,82.26
2016,12,25,9,0,31.0,105.0,7.4,20.0,114.0,129.92,102.74
2016,12,25,9,15,36.5,123.0,7.6,20.5,135.0,152.83,121.62
2016,12,25,9,30,42.0,141.0,7.8,21.0,156.0,176.01,140.41
2016,12,25,9,45,44.0,157.5,8.0,21.5,174.5,195.46,155.83
2016,12,25,10,0,46.0,174.0,8.2,22.0,193.0,214.93,171.04
2016,12,25,10,15,32.5,178.0,8.25,22.0,192.0,209.5,166.02
2016,12,25,10,30,19.0,182.0,8.3,22.0,191.0,196.66,155.03
2016,12,25,10,45,421.0,134.0,8.35,22.5,355.5,456.7,371.31
2016,12,25,11,0,823.0,86.0,8.4,23.0,520.0,698.52,562.69
2016,12,25,11,15,459.0,172.0,8.3,23.0,416.0,534.88,429.8
2016,12,25,11,30,95.0,258.0,8.2,23.0,312.0,340.13,268.44
2016,12,25,11,45,133.0,267.0,8.1,23.5,344.0,384.58,303.5
2016,12,25,12,0,171.0,276.0,8.0,24.0,376.0,420.83,331.56
2016,12,25,12,15,99.5,256.0,7.85,24.0,314.5,337.04,264.58
2016,12,25,12,30,28.0,236.0,7.7,24.0,253.0,255.25,198.64
2016,12,25,12,45,69.5,255.5,7.55,24.5,296.5,311.14,243.0
2016,12,25,13,0,111.0,275.0,7.4,25.0,340.0,359.01,280.39
2016,12,25,13,15,183.0,267.0,7.15,25.0,372.0,401.75,314.78
2016,12,25,13,30,255.0,259.0,6.9,25.0,404.0,440.28,345.4
2016,12,25,13,45,511.0,184.5,6.65,25.0,462.5,520.41,410.81
2016,12,25,14,0,767.0,110.0,6.4,25.0,521.0,582.5,460.26
2016,12,25,14,15,754.0,108.0,6.15,24.5,495.0,546.87,431.99
2016,12,25,14,30,741.0,106.0,5.9,24.0,469.0,509.87,402.42
2016,12,25,14,45,692.5,111.5,5.7,24.0,432.5,461.87,362.98
2016,12,25,15,0,644.0,117.0,5.5,24.0,396.0,415.64,324.52
2016,12,25,15,15,614.0,111.5,5.2,23.5,358.5,368.33,285.29
2016,12,25,15,30,584.0,106.0,4.9,23.0,321.0,322.33,246.4
2016,12,25,15,45,526.0,102.0,4.6,23.0,277.5,269.28,201.54
2016,12,25,16,0,468.0,98.0,4.3,23.0,234.0,222.25,161.64
2016,12,25,16,15,406.5,87.5,4.05,22.5,191.0,173.22,121.13
2016,12,25,16,30,345.0,77.0,3.8,22.0,148.0,130.03,86.34
2016,12,25,16,45,250.5,62.5,3.55,21.5,106.5,85.61,53.65
2016,12,25,17,0,156.0,48.0,3.3,21.0,65.0,51.68,30.72
2016,12,25,17,15,78.0,24.0,3.3,21.0,32.5,20.12,6.18
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,147.0,15.5,2.35,19.5,29.0,69.59,0.0
2016,12,26,8,0,294.0,31.0,2.6,20.0,58.0,153.1,104.78
2016,12,26,8,15,393.0,41.0,2.6,20.0,100.0,215.9,163.47
2016,12,26,8,30,492.0,51.0,2.6,20.0,142.0,287.1,224.77
2016,12,26,8,45,557.0,57.0,2.65,20.5,187.5,345.11,274.4
2016,12,26,9,0,622.0,63.0,2.7,21.0,233.0,406.9,325.55
2016,12,26,9,15,662.0,67.5,2.8,21.5,276.0,456.4,365.73
2016,12,26,9,30,702.0,72.0,2.9,22.0,319.0,506.77,405.35
2016,12,26,9,45,737.5,73.0,3.0,22.5,359.5,548.44,437.41
2016,12,26,10,0,773.0,74.0,3.1,23.0,400.0,592.27,470.24
2016,12,26,10,15,791.5,76.5,3.2,23.0,434.0,625.73,495.43
2016,12,26,10,30,810.0,79.0,3.3,23.0,468.0,657.27,518.42
2016,12,26,10,45,568.0,151.5,3.4,23.5,432.0,580.17,456.21
2016,12,26,11,0,326.0,224.0,3.5,24.0,396.0,485.54,379.79
2016,12,26,11,15,597.0,151.5,3.5,24.0,481.5,616.59,483.07
2016,12,26,11,30,868.0,79.0,3.5,24.0,567.0,732.02,568.3
2016,12,26,11,45,847.5,89.5,3.55,24.5,575.0,734.6,567.97
2016,12,26,12,0,827.0,100.0,3.6,25.0,583.0,729.61,563.08
2016,12,26,12,15,607.5,173.5,3.5,25.0,530.0,645.29,498.79
2016,12,26,12,30,388.0,247.0,3.4,25.0,477.0,548.5,423.26
2016,12,26,12,45,337.5,256.0,3.35,25.5,455.5,515.95,397.63
2016,12,26,13,0,287.0,265.0,3.3,26.0,434.0,483.42,371.69
2016,12,26,13,15,229.0,266.0,3.15,26.0,399.5,432.15,332.45
2016,12,26,13,30,171.0,267.0,3.0,26.0,365.0,388.66,298.78
2016,12,26,13,45,490.5,180.5,2.95,26.0,446.5,504.11,390.45
2016,12,26,14,0,810.0,94.0,2.9,26.0,528.0,591.99,457.68
2016,12,26,14,15,797.0,92.0,2.65,25.5,502.0,555.33,429.02
2016,12,26,14,30,784.0,90.0,2.4,25.0,476.0,517.16,399.39
2016,12,26,14,45,762.5,88.0,2.2,25.0,442.5,473.5,364.43
2016,12,26,15,0,741.0,86.0,2.0,25.0,409.0,429.5,328.55
2016,12,26,15,15,715.0,82.5,1.7,24.5,371.0,381.84,289.56
2016,12,26,15,30,689.0,79.0,1.4,24.0,333.0,334.93,250.3
2016,12,26,15,45,645.0,75.5,1.15,24.0,290.0,283.27,206.66
2016,12,26,16,0,601.0,72.0,0.9,24.0,247.0,234.65,165.18
2016,12,26,16,15,543.5,65.5,0.75,23.5,203.0,183.57,122.9
2016,12,26,16,30,486.0,59.0,0.6,23.0,159.0,137.72,85.8
2016,12,26,16,45,391.5,49.0,0.5,22.5,116.0,89.94,50.89
2016,12,26,17,0,297.0,39.0,0.4,22.0,73.0,52.15,26.65
2016,12,26,17,15,148.5,19.5,0.4,21.5,36.5,15.32,3.87
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,3.5,2.0,15.0,3.5,3.37,0.0
2016,12,27,8,0,0.0,7.0,2.2,15.0,7.0,6.74,0.0
2016,12,27,8,15,0.0,13.5,2.2,15.0,13.5,13.01,5.17
2016,12,27,8,30,0.0,20.0,2.2,15.0,20.0,19.29,10.67
2016,12,27,8,45,0.0,26.5,2.2,15.5,26.5,25.57,16.11
2016,12,27,9,0,0.0,33.0,2.2,16.0,33.0,31.85,21.48
2016,12,27,9,15,0.0,39.5,2.15,16.5,39.5,38.14,26.76
2016,12,27,9,30,0.0,46.0,2.1,17.0,46.0,44.43,31.97
2016,12,27,9,45,0.0,52.0,2.05,17.5,52.0,50.24,36.7
2016,12,27,10,0,0.0,58.0,2.0,18.0,58.0,56.05,41.38
2016,12,27,10,15,10.0,120.0,2.0,18.0,125.0,125.01,98.42
2016,12,27,10,30,20.0,182.0,2.0,18.0,192.0,197.38,156.8
2016,12,27,10,45,45.0,207.0,2.0,18.5,231.0,249.21,197.81
2016,12,27,11,0,70.0,232.0,2.0,19.0,270.0,294.56,233.04
2016,12,27,11,15,184.5,240.0,2.0,19.0,343.5,394.06,312.24
2016,12,27,11,30,299.0,248.0,2.0,19.0,417.0,494.93,389.91
2016,12,27,11,45,184.0,255.0,2.0,19.5,359.5,409.09,321.21
2016,12,27,12,0,69.0,262.0,2.0,20.0,302.0,322.88,252.13
2016,12,27,12,15,42.0,239.0,1.95,20.0,263.5,276.49,215.94
2016,12,27,12,30,15.0,216.0,1.9,20.0,225.0,225.11,175.32
2016,12,27,12,45,88.0,247.0,1.85,20.0,299.0,315.36,247.36
2016,12,27,13,0,161.0,278.0,1.8,20.0,373.0,403.47,315.24
2016,12,27,13,15,254.0,260.5,1.75,20.0,407.0,449.39,351.04
2016,12,27,13,30,347.0,243.0,1.7,20.0,441.0,484.69,378.51
2016,12,27,13,45,248.0,246.0,1.65,20.0,385.0,414.69,324.03
2016,12,27,14,0,149.0,249.0,1.6,20.0,329.0,344.83,269.71
2016,12,27,14,15,158.5,236.0,1.55,20.0,318.0,330.77,259.39
2016,12,27,14,30,168.0,223.0,1.5,20.0,307.0,315.76,247.87
2016,12,27,14,45,103.0,199.5,1.5,20.0,250.0,249.14,195.69
2016,12,27,15,0,38.0,176.0,1.5,20.0,193.0,191.01,149.85
2016,12,27,15,15,319.0,138.5,1.45,20.0,258.0,271.68,212.56
2016,12,27,15,30,600.0,101.0,1.4,20.0,323.0,325.66,248.85
2016,12,27,15,45,558.5,94.5,1.35,20.0,281.5,275.8,206.32
2016,12,27,16,0,517.0,88.0,1.3,20.0,240.0,228.97,166.34
2016,12,27,16,15,459.5,79.0,1.15,19.5,197.0,178.5,124.31
2016,12,27,16,30,402.0,70.0,1.0,19.0,154.0,134.49,88.36
2016,12,27,16,45,318.0,57.0,0.9,18.5,112.5,89.33,54.39
2016,12,27,17,0,234.0,44.0,0.8,18.0,71.0,53.0,29.68
2016,12,27,17,15,131.0,26.5,0.8,17.5,40.0,21.49,8.54
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,8.85,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,7.5,16.0,3.35,18.5,16.5,19.03,0.0
2016,12,28,8,0,15.0,32.0,3.7,19.0,33.0,41.74,25.62
2016,12,28,8,15,45.0,53.5,3.9,19.5,61.0,78.73,57.89
2016,12,28,8,30,75.0,75.0,4.1,20.0,89.0,122.67,95.01
2016,12,28,8,45,98.5,95.5,4.3,20.5,119.0,159.05,125.82
2016,12,28,9,0,122.0,116.0,4.5,21.0,149.0,196.95,157.44
2016,12,28,9,15,138.0,135.5,4.55,21.0,179.0,230.85,185.52
2016,12,28,9,30,154.0,155.0,4.6,21.0,209.0,265.47,213.72
2016,12,28,9,45,175.0,168.5,4.7,21.5,236.5,296.43,238.32
2016,12,28,10,0,196.0,182.0,4.8,22.0,264.0,328.23,263.21
2016,12,28,10,15,176.5,199.0,4.8,22.5,278.0,337.71,269.29
2016,12,28,10,30,157.0,216.0,4.8,23.0,292.0,345.65,274.03
2016,12,28,10,45,122.5,226.5,4.85,23.5,288.0,334.15,263.32
2016,12,28,11,0,88.0,237.0,4.9,24.0,284.0,313.25,245.41
2016,12,28,11,15,168.0,247.0,4.9,24.0,340.5,390.03,306.31
2016,12,28,11,30,248.0,257.0,4.9,24.0,397.0,459.66,360.64
2016,12,28,11,45,481.0,200.0,4.9,24.5,478.5,584.34,458.41
2016,12,28,12,0,714.0,143.0,4.9,25.0,560.0,696.78,544.14
2016,12,28,12,15,716.5,143.5,4.85,25.0,565.5,694.81,541.59
2016,12,28,12,30,719.0,144.0,4.8,25.0,571.0,690.09,537.59
2016,12,28,12,45,736.5,136.0,4.75,25.5,571.5,684.24,532.14
2016,12,28,13,0,754.0,128.0,4.7,26.0,572.0,675.24,524.35
2016,12,28,13,15,550.0,186.0,4.6,26.0,507.0,578.87,449.31
2016,12,28,13,30,346.0,244.0,4.5,26.0,442.0,485.62,376.03
2016,12,28,13,45,553.5,177.0,4.4,26.0,481.0,541.95,421.5
2016,12,28,14,0,761.0,110.0,4.3,26.0,520.0,582.6,453.5
2016,12,28,14,15,629.0,140.0,4.1,26.0,468.0,512.25,398.06
2016,12,28,14,30,497.0,170.0,3.9,26.0,416.0,446.05,345.97
2016,12,28,14,45,366.5,179.0,3.75,26.0,354.0,366.05,283.64
2016,12,28,15,0,236.0,188.0,3.6,26.0,292.0,298.96,231.03
2016,12,28,15,15,442.5,139.0,3.2,25.5,311.5,326.6,250.85
2016,12,28,15,30,649.0,90.0,2.8,25.0,331.0,334.08,251.77
2016,12,28,15,45,614.5,83.5,2.4,24.5,290.0,284.17,209.48
2016,12,28,16,0,580.0,77.0,2.0,24.0,249.0,236.48,168.68
2016,12,28,16,15,525.5,69.5,1.8,23.0,205.0,185.91,126.66
2016,12,28,16,30,471.0,62.0,1.6,22.0,161.0,140.29,89.4
2016,12,28,16,45,391.5,51.0,1.45,21.5,119.0,93.67,54.21
2016,12,28,17,0,312.0,40.0,1.3,21.0,77.0,55.39,28.63
2016,12,28,17,15,187.5,25.5,1.35,20.5,44.5,21.38,8.83
2016,12,28,17,30,63.0,11.0,1.4,20.0,12.0,10.81,0.0
2016,12,28,17,45,31.5,5.5,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,31.5,15.5,5.4,11.0,18.5,27.61,0.0
2016,12,29,8,0,63.0,31.0,5.4,11.0,37.0,61.34,40.77
2016,12,29,8,15,82.5,50.5,5.5,11.0,63.0,93.96,72.19
2016,12,29,8,30,102.0,70.0,5.6,11.0,89.0,127.4,102.37
2016,12,29,8,45,113.0,89.5,5.7,11.0,116.0,157.96,129.81
2016,12,29,9,0,124.0,109.0,5.8,11.0,143.0,188.99,157.17
2016,12,29,9,15,129.0,128.0,5.95,11.0,168.5,216.52,181.04
2016,12,29,9,30,134.0,147.0,6.1,11.0,194.0,243.98,204.4
2016,12,29,9,45,135.0,165.0,6.3,11.5,217.5,267.65,223.78
2016,12,29,10,0,136.0,183.0,6.5,12.0,241.0,290.93,242.48
2016,12,29,10,15,120.0,198.5,6.45,12.0,252.5,299.49,248.75
2016,12,29,10,30,104.0,214.0,6.4,12.0,264.0,299.09,247.59
2016,12,29,10,45,79.5,220.0,6.4,12.0,259.5,288.46,237.81
2016,12,29,11,0,55.0,226.0,6.4,12.0,255.0,276.99,227.31
2016,12,29,11,15,166.0,239.0,6.35,12.0,331.5,379.61,313.77
2016,12,29,11,30,277.0,252.0,6.3,12.0,408.0,483.56,399.35
2016,12,29,11,45,267.5,260.0,6.3,12.5,413.5,484.58,398.47
2016,12,29,12,0,258.0,268.0,6.3,13.0,419.0,484.49,397.01
2016,12,29,12,15,325.0,257.0,6.2,13.0,449.0,518.96,425.67
2016,12,29,12,30,392.0,246.0,6.1,13.0,479.0,551.61,452.5
2016,12,29,12,45,477.0,218.0,6.1,13.5,500.5,583.17,478.08
2016,12,29,13,0,562.0,190.0,6.1,14.0,522.0,604.3,495.28
2016,12,29,13,15,563.5,185.5,6.0,14.0,513.0,588.4,482.28
2016,12,29,13,30,565.0,181.0,5.9,14.0,504.0,570.5,467.73
2016,12,29,13,45,420.5,210.0,5.8,14.0,446.0,492.51,403.13
2016,12,29,14,0,276.0,239.0,5.7,14.0,388.0,416.4,339.87
2016,12,29,14,15,276.5,226.5,5.65,14.0,370.0,393.31,321.33
2016,12,29,14,30,277.0,214.0,5.6,14.0,352.0,369.49,301.85
2016,12,29,14,45,298.5,195.5,5.55,14.0,335.5,349.44,285.27
2016,12,29,15,0,320.0,177.0,5.5,14.0,319.0,327.12,266.32
2016,12,29,15,15,567.5,121.5,5.25,13.5,344.5,363.89,293.92
2016,12,29,15,30,815.0,66.0,5.0,13.0,370.0,373.44,295.52
2016,12,29,15,45,782.5,62.0,4.8,13.0,325.5,319.09,245.87
2016,12,29,16,0,750.0,58.0,4.6,13.0,281.0,266.4,197.23
2016,12,29,16,15,700.0,53.0,4.15,12.0,233.5,210.78,147.37
2016,12,29,16,30,650.0,48.0,3.7,11.0,186.0,159.35,102.16
2016,12,29,16,45,566.5,41.0,3.3,10.5,139.0,106.55,60.0
2016,12,29,17,0,483.0,34.0,2.9,10.0,92.0,61.1,28.85
2016,12,29,17,15,241.5,25.0,2.85,9.5,54.0,22.19,10.53
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.73,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,7.5,4.0,3.93,0.0
2016,12,30,8,0,0.0,8.0,0.8,8.0,8.0,7.71,0.39
2016,12,30,8,15,0.0,14.0,0.85,8.0,14.0,13.5,5.87
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,19.29,11.11
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,25.57,16.69
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,31.85,22.2
2016,12,30,9,15,0.0,39.0,1.35,9.5,39.0,37.65,27.19
2016,12,30,9,30,0.0,45.0,1.6,10.0,45.0,43.46,32.11
2016,12,30,9,45,2.5,96.0,1.85,10.5,97.0,95.86,76.85
2016,12,30,10,0,5.0,147.0,2.1,11.0,149.0,151.27,123.08
2016,12,30,10,15,13.0,165.0,2.2,11.0,171.5,175.06,142.69
2016,12,30,10,30,21.0,183.0,2.3,11.0,194.0,199.17,162.48
2016,12,30,10,45,13.0,180.0,2.4,11.5,187.0,189.6,153.76
2016,12,30,11,0,5.0,177.0,2.5,12.0,180.0,180.05,145.19
2016,12,30,11,15,7.5,186.0,2.55,11.5,190.5,190.78,154.15
2016,12,30,11,30,10.0,195.0,2.6,11.0,201.0,201.54,163.12
2016,12,30,11,45,5.0,172.5,2.7,11.0,175.5,174.06,140.31
2016,12,30,12,0,0.0,150.0,2.8,11.0,150.0,147.12,117.93
2016,12,30,12,15,32.0,207.5,2.85,11.0,226.5,235.31,191.2
2016,12,30,12,30,64.0,265.0,2.9,11.0,303.0,319.55,259.45
2016,12,30,12,45,48.0,252.5,2.95,11.0,281.0,292.84,237.37
2016,12,30,13,0,32.0,240.0,3.0,11.0,259.0,266.69,216.04
2016,12,30,13,15,16.0,200.5,3.0,10.5,210.0,208.41,168.86
2016,12,30,13,30,0.0,161.0,3.0,10.0,161.0,157.45,127.01
2016,12,30,13,45,0.0,135.5,3.05,10.0,135.5,131.95,106.05
2016,12,30,14,0,0.0,110.0,3.1,10.0,110.0,106.72,85.09
2016,12,30,14,15,0.0,121.0,3.1,10.0,121.0,117.54,94.35
2016,12,30,14,30,0.0,132.0,3.1,10.0,132.0,128.35,103.59
2016,12,30,14,45,0.0,85.0,3.1,10.0,85.0,82.23,64.82
2016,12,30,15,0,0.0,38.0,3.1,10.0,38.0,36.7,26.04
2016,12,30,15,15,0.0,34.5,3.05,10.0,34.5,33.31,23.21
2016,12,30,15,30,0.0,31.0,3.0,10.0,31.0,29.92,20.34
2016,12,30,15,45,0.0,27.0,3.0,10.0,27.0,26.06,17.02
2016,12,30,16,0,0.0,23.0,3.0,10.0,23.0,22.19,13.68
2016,12,30,16,15,0.0,19.0,2.75,9.5,19.0,18.33,10.33
2016,12,30,16,30,0.0,15.0,2.5,9.0,15.0,14.46,6.93
2016,12,30,16,45,0.0,11.0,2.3,9.0,11.0,10.6,3.48
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,6.74,0.02
2016,12,30,17,15,0.0,4.0,2.15,9.0,4.0,3.85,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.98,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
